Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,07,L3 Current (Min),A,15.25
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,07,L3 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.38
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,07,L2 Current (Min),A,19.5
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,07,L2 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,07,L1 Current (Min),A,34.5
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,07,L1 Current (Max),A,34.75
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,34.62
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.75
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.44
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.32
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97317
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99411
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98935
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,62.25
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,62.5
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,62.25
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,128.5
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,128.62
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,128.5
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,54.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,54.5
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,54.38
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.81
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.87
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98486
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87167
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78967
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.87
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.19
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93539
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93979
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95959
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,75.38
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,77.5
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,93.88
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,94.25
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.12
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,78.5
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,80.5
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,210.62
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,212.12
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,259.38
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,259.5
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,238.88
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,240.62
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.38
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98019
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96274
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99442
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (Min),A,45.5
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (Max),A,45.75
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.62
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (Min),A,30.25
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (Max),A,34.75
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (Min),A,88.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (Max),A,88.12
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.12
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-18.12
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92941
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99133
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95447
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L3 Current (Min),A,23.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L3 Current (Max),A,23.25
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,23.12
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L2 Current (Min),A,40.38
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L2 Current (Max),A,40.5
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,40.38
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L1 Current (Min),A,33.88
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L1 Current (Max),A,34.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,33.88
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.56
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.19
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.81
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97134
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9938
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98407
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,62.12
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,62.38
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,62.25
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,119.88
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,120.5
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,120.25
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,51.38
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,53.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,52.25
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9762
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95621
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96374
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,12.88
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.88
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,8.88
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.88
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.81
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96396
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94812
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96942
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,104.38
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,104.5
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.5
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,103.12
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,103.12
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,103.12
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,87.88
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,88.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,244.5
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,244.88
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.75
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,299.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,303.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,272.75
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,274.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.38
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97205
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95669
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99271
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (Min),A,43.12
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (Max),A,43.25
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.12
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (Min),A,31.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (Max),A,31.12
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (Min),A,79.75
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (Max),A,79.75
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.75
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.62
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-14.81
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.81
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82974
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94763
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95859
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L3 Current (Min),A,13.75
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L3 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L2 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L2 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L1 Current (Min),A,35.75
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L1 Current (Max),A,36.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,35.88
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.06
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.5
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.88
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98303
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99686
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97601
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,97.62
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,97.88
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,97.75
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,126.5
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,126.5
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,126.5
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,38.12
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,38.12
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.12
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.44
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88287
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96826
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96823
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.25
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95804
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95422
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95914
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,101.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,102.62
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.75
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,110.88
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,112.38
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,111.62
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,89.62
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,91.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.38
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,256.88
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,258.5
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.62
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,291.62
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,293.12
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.38
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,255.88
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,257.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.38
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97342
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95785
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99094
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (Min),A,42.75
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (Max),A,43.12
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.88
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (Min),A,32.38
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (Max),A,32.62
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (Min),A,81.88
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (Max),A,82.25
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.62
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.13
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91659
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98959
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94665
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L3 Current (Min),A,20.12
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L3 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,20.12
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L2 Current (Min),A,26.75
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L2 Current (Max),A,26.88
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,26.75
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L1 Current (Min),A,33.12
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L1 Current (Max),A,33.25
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,33.25
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.13
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.94
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.19
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96405
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99509
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98633
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,71.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,71.12
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,71.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,126.5
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,126.62
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,126.62
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,61.62
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,61.88
