Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,61.88
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.75
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95596
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97244
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95114
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.75
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.62
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.25
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95898
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95877
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96143
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,107.38
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,108.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.62
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,123.88
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,124.25
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,124.12
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,96.62
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,96.88
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.75
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,244.38
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,245.25
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.88
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,315.38
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,316.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.75
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,284.88
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,285.5
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.12
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98059
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9566
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98862
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (Min),A,49.75
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (Max),A,50.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.88
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (Min),A,32.12
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (Max),A,33.62
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (Min),A,75.75
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (Max),A,75.88
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.75
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-24.44
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.12
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87515
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9903
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92883
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L3 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L3 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L2 Current (Min),A,27.25
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L2 Current (Max),A,27.25
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,27.25
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L1 Current (Min),A,32.12
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L1 Current (Max),A,32.25
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,32.12
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.06
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.06
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98151
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9949
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98865
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,85.5
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,86.5
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,86.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,111.88
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,112.25
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,112.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,53.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,53.12
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,53.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.44
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.31
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90588
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78482
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9115
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.31
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95801
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95734
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96124
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,106.75
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,107.12
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,117.5
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,117.75
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,117.62
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,87.38
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,87.38
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.38
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,261.25
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,261.62
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,289.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,290.25
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,253.38
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,253.62
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.62
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98886
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9603
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99503
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (Min),A,58.88
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (Max),A,59.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.88
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (Min),A,33.12
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (Max),A,33.25
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.25
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (Min),A,109.62
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (Max),A,109.75
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.62
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94012
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99054
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93637
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L3 Current (Min),A,23.25
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L3 Current (Max),A,23.38
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L2 Current (Min),A,27.12
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L2 Current (Max),A,27.25
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,27.12
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L1 Current (Min),A,33.5
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L1 Current (Max),A,33.62
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,33.5
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.69
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.5
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.06
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98224
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99588
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9845
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,88.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,88.38
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,88.25
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,127.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,127.38
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,127.12
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,60.88
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,60.88
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,60.88
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93317
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90307
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91568
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,7.5
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,7.62
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.62
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.81
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95489
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94189
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97229
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,101.62
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,101.75
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.62
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,102.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,102.12
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,99.62
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,100.12
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.88
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,276.25
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,276.5
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.38
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,289.12
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,289.75
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,308.75
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,309.38
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.19
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97153
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90268
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99124
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (Min),A,41.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (Max),A,41.25
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.12
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (Min),A,24.38
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.38
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (Min),A,80.75
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (Max),A,81.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.88
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.5
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.19
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96255
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98773
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94601
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L3 Current (Min),A,29.62
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L3 Current (Max),A,29.75
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,29.62
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L2 Current (Min),A,26.25
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L2 Current (Max),A,26.38
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,26.38
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L1 Current (Min),A,32.5
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L1 Current (Max),A,32.75
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.62
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.44
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.88
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98264
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99377
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98309
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,101.12
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,101.38
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,101.38
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,150.62
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,150.75
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,150.62
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,57.62
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,57.75
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,57.62
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9827
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89407
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98929
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95941
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96408
