Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97955
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,99.38
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,99.62
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,99.5
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,114.25
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,115.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.5
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,109.38
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,109.5
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,109.38
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,285.38
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,285.5
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.38
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,315.12
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,316.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.38
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,296.75
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,297.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.88
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.31
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.81
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95984
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92111
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99591
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (Min),A,39.88
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (Max),A,40.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (Min),A,23.5
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (Max),A,23.62
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.62
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (Min),A,105.12
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (Max),A,105.25
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.25
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.31
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93808
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99173
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9556
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L3 Current (Min),A,24.12
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L3 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.25
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L2 Current (Min),A,26.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L2 Current (Max),A,26.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,26.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L1 Current (Min),A,32.62
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L1 Current (Max),A,32.75
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,32.75
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.31
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.31
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.43
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98154
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99539
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97629
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,103.62
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,104.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,103.75
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,146.5
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,146.88
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,146.62
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,63.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,63.62
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,63.38
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.19
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.37
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92001
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80041
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94372
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,7.75
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,7.88
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.75
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9689
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95496
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98056
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,107.75
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,108.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.88
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,102.38
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,102.75
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,102.5
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,110.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,115.38
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,113.12
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,278.25
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,278.5
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.38
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,298.12
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,299.12
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.75
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,317.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,321.75
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.88
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96777
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9798
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99112
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (Min),A,49.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (Max),A,49.12
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.12
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (Min),A,44.25
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (Max),A,44.5
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.38
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (Min),A,81.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (Max),A,81.12
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.12
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.37
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.75
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.19
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91748
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99268
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95593
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L3 Current (Min),A,18.75
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L3 Current (Max),A,19.25
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L2 Current (Min),A,26.88
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L2 Current (Max),A,27.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,26.88
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L1 Current (Min),A,32.88
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L1 Current (Max),A,33.12
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,33.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.13
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.5
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.38
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98428
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99335
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98379
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,123.62
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,130.25
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,128.12
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,153.38
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,153.75
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,153.5
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,66.12
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,66.38
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,66.25
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.06
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.94
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92209
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86853
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93234
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97336
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97894
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97903
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,130.62
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,134.88
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,131.75
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,146.12
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,146.62
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,146.38
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,119.88
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,120.12
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,120.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,329.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,330.88
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,373.5
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,374.38
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.75
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,304.75
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,305.12
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.81
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97421
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93075
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99112
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (Min),A,49.38
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (Max),A,50.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (Min),A,25.62
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (Max),A,25.75
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.62
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (Min),A,79.12
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (Max),A,79.25
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.12
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-22.12
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-15.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88803
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9498
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95151
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L3 Current (Min),A,18.12
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L3 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L2 Current (Min),A,18.12
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L2 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L1 Current (Min),A,32.5
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L1 Current (Max),A,32.62
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.62
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.88
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.12
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96356
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99707
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98938
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,85.5
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,85.75
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,85.75
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,187.5
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,187.88
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,187.88
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,67.62
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,73.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,71.62
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.12
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98166
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86435
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98099
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.75
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.31
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96106
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95749
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97995
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,113.5
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,114.5
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,114.12
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,114.75
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,120.62
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.12
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,123.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,123.12
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,123.12
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,276.88
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,278.5
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.62
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,346.75
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,352.38
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,318.75
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,324.75
