Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9696
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94806
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9913
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (Min),A,48.5
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (Max),A,48.75
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.62
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (Min),A,34.25
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (Max),A,34.38
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.25
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (Min),A,80.62
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (Max),A,80.75
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.75
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9725
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98712
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L3 Current (Min),A,33.62
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L3 Current (Max),A,33.75
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,33.62
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L2 Current (Min),A,28.38
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L2 Current (Max),A,28.5
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,28.38
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L1 Current (Min),A,41.62
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L1 Current (Max),A,41.75
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,41.62
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.31
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.82
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.06
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96475
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99661
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98154
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,90.38
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,90.62
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,90.5
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,168.38
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,168.75
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,168.5
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,64.5
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,64.75
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.62
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98041
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91479
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97259
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9639
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9646
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98529
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,116.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,116.25
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.12
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,120.62
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,120.88
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,120.75
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,131.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,131.12
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,131.12
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,299.5
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,299.75
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.62
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,353.25
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,353.5
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.38
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,334.62
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,335.12
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.88
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.63
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98697
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94568
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99377
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (Min),A,59.25
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (Max),A,59.5
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.38
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (Min),A,36.75
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (Max),A,36.75
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.75
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (Min),A,87.25
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (Max),A,87.25
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.25
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.38
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86331
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9942
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95584
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L3 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L3 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L2 Current (Min),A,33.25
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L2 Current (Max),A,38.25
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,35.75
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L1 Current (Min),A,34.88
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L1 Current (Max),A,36.88
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,35.88
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.19
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.31
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95996
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9946
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99011
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,81.62
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,84.25
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,83.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,145.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,145.25
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,145.12
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,74.25
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,74.5
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,74.38
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98645
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9537
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9863
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98083
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97797
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9863
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,142.88
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,143.38
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,143.12
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,148.5
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,148.62
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,148.62
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,142.88
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,143.25
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,143.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,312.25
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,315.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.62
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,371.25
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,376.12
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.75
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,356.25
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,358.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.12
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.25
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97833
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90494
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99399
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (Min),A,48.88
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (Max),A,49.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (Min),A,23.75
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (Max),A,30.5
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (Min),A,86.25
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (Max),A,86.38
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.25
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.5
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.854
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98959
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97037
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L3 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L3 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L2 Current (Min),A,34.12
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L2 Current (Max),A,34.12
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,34.12
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L1 Current (Min),A,40.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L1 Current (Max),A,40.5
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,40.25
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.44
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.63
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96967
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99219
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99255
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,115.25
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,121.12
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,117.62
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,205.25
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,206.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,205.75
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,87.75
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,87.88
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,87.75
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.81
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.12
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94452
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8902
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85263
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,6.12
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.56
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98468
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98129
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94781
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,160.75
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,167.62
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,164.62
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,154.38
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,154.62
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,154.5
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,81.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,81.12
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.12
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,349.38
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,350.75
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.88
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,418.25
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,426.25
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.62
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,298.5
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,299.12
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.88
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97406
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96674
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99457
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (Min),A,48.5
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (Max),A,48.62
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (Min),A,34.88
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (Max),A,34.88
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.88
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (Min),A,103.25
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (Max),A,104.75
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.25
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.31
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-14.25
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93109
