Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94925
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97415
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L3 Current (Min),A,25.38
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L3 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.5
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L2 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L2 Current (Max),A,17.5
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.38
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L1 Current (Min),A,45.25
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L1 Current (Max),A,45.38
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,45.25
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.87
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.94
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.87
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97278
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99423
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98407
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,109.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,110.88
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,109.88
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,172.75
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,173.62
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,173.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,67.12
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,67.38
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,67.12
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.25
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-41.37
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94958
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84475
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72143
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.5
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.12
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,6.75
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97778
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9816
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98526
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,141.75
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,142.12
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,142.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,159.5
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,161.62
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,160.62
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,137.62
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,137.75
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,137.62
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,332.5
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,334.25
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.38
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,386.88
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,388.5
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,357.5
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,358.5
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97391
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94742
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9946
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (Min),A,49.25
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (Max),A,49.38
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.25
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (Min),A,26.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (Max),A,26.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (Min),A,108.62
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (Max),A,108.88
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.75
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89383
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98038
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95187
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L3 Current (Min),A,19.5
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L3 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L2 Current (Min),A,26.38
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L2 Current (Max),A,26.5
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,26.5
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L1 Current (Min),A,35.12
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L1 Current (Max),A,35.38
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,35.25
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.37
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.88
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.31
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97644
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99261
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99051
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,107.62
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,108.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,107.88
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,164.25
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,164.62
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,164.5
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,101.62
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,101.88
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,101.75
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.81
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.69
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90857
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88406
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95285
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,6.12
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96139
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9798
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9545
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,114.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,114.25
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,114.12
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,152.25
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,152.75
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,152.5
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,88.25
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,88.5
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.38
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,291.75
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,292.25
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,371.25
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,372.12
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.75
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,343.12
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,343.25
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.12
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.81
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99069
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9046
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99521
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (Min),A,71.75
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (Max),A,71.75
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.75
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (Min),A,23.62
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (Max),A,24.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.75
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (Min),A,98.62
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (Max),A,98.88
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.75
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.87
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91897
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97742
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95651
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L3 Current (Min),A,23.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L3 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.12
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L2 Current (Min),A,27.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L2 Current (Max),A,27.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,27.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L1 Current (Min),A,38.12
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L1 Current (Max),A,38.25
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,38.25
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.25
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.31
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.31
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97668
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99246
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99051
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,100.38
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,101.12
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,100.62
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,178.75
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,182.5
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,181.12
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,99.5
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,108.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,102.88
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.81
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.38
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.81
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93286
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85403
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84869
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.06
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96817
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97583
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97238
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,119.38
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,123.38
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,121.12
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,143.38
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,143.75
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,143.62
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,104.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,104.88
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.25
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,317.75
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,321.88
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,373.25
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,376.88
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.62
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,343.25
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,351.62
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.88
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99377
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94784
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9946
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (Min),A,82.88
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (Max),A,82.88
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.88
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (Min),A,29.12
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (Max),A,29.38
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (Min),A,102.12
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (Max),A,102.38
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.25
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96002
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9754
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9574
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L3 Current (Min),A,30.75
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L3 Current (Max),A,31.12
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,30.88
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L2 Current (Min),A,26.75
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L2 Current (Max),A,27.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,26.88
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L1 Current (Min),A,40.12
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L1 Current (Max),A,40.25
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,40.12
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.25
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.63
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.44
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9762
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99033
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98785
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,112.62
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,113.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,112.75
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,230.88
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,234.5
