Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,232.38
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,105.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,105.38
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,105.25
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.13
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.31
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94998
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92029
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95023
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98233
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98413
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96857
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,147.88
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,148.75
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,148.5
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,161.25
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,161.5
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,161.38
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,92.75
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,92.88
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.88
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,110.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,379.12
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,379.88
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.62
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,449.25
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,452.75
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,450.75
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,349.75
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,350.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.88
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.06
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98758
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90472
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99432
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (Min),A,59.62
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (Max),A,59.88
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.75
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (Min),A,24.38
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (Max),A,25.12
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.75
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (Min),A,100.62
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (Max),A,100.75
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.62
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95822
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97055
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95236
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L3 Current (Min),A,29.75
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L3 Current (Max),A,30.38
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,30.25
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L2 Current (Min),A,26.62
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L2 Current (Max),A,26.75
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,26.75
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L1 Current (Min),A,38.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L1 Current (Max),A,38.12
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,38.12
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.19
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.81
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.31
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9881
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99365
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98645
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,151.12
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,151.38
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,151.25
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,176.88
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,178.62
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,177.88
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,98.75
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,107.5
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,100.5
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.94
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.75
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.25
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91464
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93289
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8457
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98059
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98929
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97507
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,134.62
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,135.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,134.75
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,186.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,186.12
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,186.12
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,103.5
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,104.12
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,103.75
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,379.12
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,379.62
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,416.62
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,418.75
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.75
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,344.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,352.5
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.75
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98953
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95911
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99384
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (Min),A,67.62
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (Max),A,67.75
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.75
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (Min),A,32.25
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (Max),A,32.25
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.25
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (Min),A,99.88
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (Max),A,100.12
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.56
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.13
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93661
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98019
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94675
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L3 Current (Min),A,24.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L3 Current (Max),A,24.25
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,24.12
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L2 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L2 Current (Max),A,28.62
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,28.62
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L1 Current (Min),A,40.62
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L1 Current (Max),A,40.75
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,40.62
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.19
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.06
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.81
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98596
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99225
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99011
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,125.38
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,129.38
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,127.38
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,204.38
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,208.62
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,206.5
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,104.88
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,113.5
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,109.25
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.31
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.12
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94977
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87039
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.978
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,13.5
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.88
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97888
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98828
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97186
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,129.25
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,129.38
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,129.38
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,177.62
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,177.75
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,177.62
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,97.75
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,97.75
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.75
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,356.12
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,360.5
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.38
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,445.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,449.25
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.12
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,354.75
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,363.12
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.88
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97348
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9263
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99615
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (Min),A,41.75
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (Max),A,41.88
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.88
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (Min),A,26.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (Min),A,112.62
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (Max),A,112.75
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.75
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.69
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.56
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95264
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99417
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94269
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L3 Current (Min),A,27.88
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L3 Current (Max),A,28.12
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,28.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L2 Current (Min),A,40.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L2 Current (Max),A,40.12
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,40.12
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L1 Current (Min),A,36.38
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L1 Current (Max),A,36.75
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,36.38
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.87
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.5
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.31
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98758
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9928
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98956
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,134.62
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,134.88
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,134.75
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,210.38
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,211.25
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,210.88
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,84.25
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,91.5
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,87.38
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.06
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.19
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93991
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87955
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98236
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.25
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.25
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.25
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
