Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.983
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98828
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98868
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,150.38
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,150.5
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,150.5
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,187.38
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,187.75
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,187.5
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,138.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,138.38
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,138.12
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,113.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,359.88
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,360.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,466.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,467.12
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,466.62
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,388.12
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,395.25
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.12
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.31
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97104
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96484
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99606
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (Min),A,41.62
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (Max),A,41.75
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.75
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (Min),A,36.5
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (Max),A,38.12
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.25
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (Min),A,113.12
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (Max),A,113.62
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,113.38
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.75
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96713
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99521
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97174
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L3 Current (Min),A,39.5
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L3 Current (Max),A,40.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,39.88
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L2 Current (Min),A,36.25
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L2 Current (Max),A,36.5
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,36.38
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L1 Current (Min),A,51.12
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L1 Current (Max),A,56.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,53.88
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.13
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.5
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.44
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98633
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99603
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98773
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,129.25
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,129.62
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,129.5
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,206.62
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,212.62
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,209.5
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,115.62
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,123.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,118.75
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.25
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.12
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85321
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86386
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97531
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96783
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95673
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98853
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,119.88
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,121.25
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,120.5
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,124.25
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,124.62
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,124.38
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,138.38
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,147.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,140.12
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,107.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,332.5
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,334.12
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,406.62
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,411.25
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,408.75
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,437.5
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,447.38
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.88
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.07
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98212
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92456
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99557
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (Min),A,57.5
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (Max),A,57.62
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.62
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (Min),A,26.75
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (Max),A,27.38
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (Min),A,112.75
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (Max),A,112.75
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.75
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95627
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99661
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95938
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L3 Current (Min),A,32.38
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L3 Current (Max),A,32.38
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,32.38
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L2 Current (Min),A,44.25
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L2 Current (Max),A,44.25
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,44.25
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L1 Current (Min),A,40.75
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L1 Current (Max),A,41.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,40.88
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.69
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.31
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97992
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99139
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99033
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,145.38
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,145.62
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,145.5
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,204.88
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,210.12
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,207.5
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,90.12
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,99.88
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,95.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.69
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.12
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.63
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87408
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94009
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97568
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,11.88
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.88
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.62
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,23.75
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.62
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98764
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97305
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99399
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,191.62
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,191.88
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,191.75
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,154.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,154.38
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,154.25
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,180.12
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,180.5
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,180.25
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,107.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,109.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,428.62
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,429.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.88
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,436.5
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,440.88
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.75
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,445.88
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,455.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,450.38
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.37
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92023
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96454
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99435
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (Min),A,24.75
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (Max),A,24.75
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.75
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (Min),A,35.62
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (Max),A,35.75
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.75
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (Min),A,116.38
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (Max),A,116.5
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,116.38
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96521
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99545
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9523
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L3 Current (Min),A,34.25
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L3 Current (Max),A,34.38
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,34.38
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L2 Current (Min),A,35.62
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L2 Current (Max),A,35.75
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,35.62
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L1 Current (Min),A,36.88
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L1 Current (Max),A,37.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.88
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.19
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.69
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.31
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98694
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99533
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99435
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,136.62
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,138.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,137.38
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,219.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,226.25
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,222.62
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,101.62
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,102.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,101.75
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.75
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.5
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.5
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88516
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91025
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82095
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,6.75
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.44
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98853
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97772
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98605
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,183.88
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,193.38
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,188.62
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,142.5
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,148.12
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,145.25
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,130.88
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,142.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,136.5
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,107.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,383.5
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,392.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.75
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,440.88
