Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,442.5
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,441.62
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,389.75
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,401.38
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.62
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98511
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97861
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99081
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (Min),A,56.5
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (Max),A,56.75
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.62
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (Min),A,45.38
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (Max),A,45.62
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (Min),A,86.5
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (Max),A,86.5
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.5
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.75
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.56
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95673
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99734
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95435
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L3 Current (Min),A,34.38
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L3 Current (Max),A,35.25
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,34.62
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L2 Current (Min),A,45.88
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L2 Current (Max),A,46.12
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,46.12
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L1 Current (Min),A,44.25
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L1 Current (Max),A,44.62
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,44.38
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.87
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.38
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.06
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9877
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99265
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99609
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,145.62
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,148.25
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,147.5
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,193.25
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,204.38
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,201.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,110.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,110.5
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,110.25
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.19
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.94
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.75
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91037
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86627
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70474
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,6.75
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.5
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98788
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97647
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98795
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,200.12
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,201.12
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,200.5
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,160.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,160.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,160.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,140.75
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,141.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,140.88
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,110.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,441.5
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,444.12
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,443.25
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,446.88
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,457.25
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,454.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,385.5
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,385.62
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95441
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97479
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99121
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (Min),A,33.88
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (Max),A,33.88
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.88
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (Min),A,38.5
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (Max),A,38.62
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (Min),A,84.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (Max),A,84.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.63
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-16.5
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96442
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93542
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98215
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L3 Current (Min),A,36.5
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L3 Current (Max),A,36.75
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,36.62
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L2 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L2 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L1 Current (Min),A,64.88
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L1 Current (Max),A,65.12
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,65.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.37
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.69
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.43
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98614
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99008
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98584
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,138.75
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,139.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,138.88
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,233.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,233.12
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,233.12
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,96.25
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,98.75
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,97.5
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.56
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.75
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.25
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86313
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91601
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73458
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.62
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.19
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99213
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98791
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99326
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,230.5
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,231.38
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,230.88
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,174.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,176.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,175.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,163.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,163.38
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,163.12
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,107.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,113.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,443.12
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,444.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,443.5
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,466.5
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,470.12
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,468.38
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,411.5
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,413.88
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.75
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.44
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96268
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93576
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98636
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (Min),A,35.62
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (Max),A,35.75
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.75
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (Min),A,27.62
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (Max),A,27.62
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.62
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (Min),A,71.38
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (Max),A,71.75
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97263
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98676
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98352
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L3 Current (Min),A,37.5
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L3 Current (Max),A,42.75
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,41.38
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L2 Current (Min),A,38.12
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L2 Current (Max),A,38.38
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,38.25
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L1 Current (Min),A,65.12
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L1 Current (Max),A,65.62
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,65.38
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.69
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.31
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.75
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96368
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98898
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.992
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,129.38
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,129.62
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,129.5
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,251.5
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,253.5
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,252.38
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,110.88
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,112.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,111.38
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.81
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.57
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99771
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89969
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.708
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,50.12
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,50.38
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.25
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.62
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9921
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97327
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99176
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,234.75
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,235.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,234.88
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,142.75
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,143.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,142.88
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,150.38
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,150.75
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,150.5
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,118.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,113.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,481.75
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,487.12
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,485.62
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,462.12
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,465.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.25
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,401.38
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,402.75
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.62
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.37
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96713
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9317
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99335
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (Min),A,45.62
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (Max),A,46.12
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.88
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (Min),A,26.25
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (Max),A,26.38
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.25
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (Min),A,96.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (Max),A,96.12
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.12
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.31
