Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97272
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99249
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9617
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L3 Current (Min),A,39.62
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L3 Current (Max),A,41.25
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,40.75
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L2 Current (Min),A,53.88
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L2 Current (Max),A,54.12
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,54.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L1 Current (Min),A,45.38
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L1 Current (Max),A,45.88
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,45.62
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.75
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.75
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.19
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98346
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99234
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99481
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,116.12
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,117.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,116.62
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,257.62
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,262.88
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,259.88
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,106.12
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,106.5
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,106.38
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.19
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92139
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9158
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9639
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,10.12
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.12
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.5
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98648
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96097
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98669
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,196.62
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,199.88
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,198.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,135.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,136.38
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,135.62
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,148.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,148.12
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,148.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,116.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,402.12
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,406.25
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,475.25
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,480.12
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,478.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,406.5
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,406.88
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.62
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97617
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91931
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99234
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (Min),A,46.38
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (Max),A,46.38
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.38
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (Min),A,25.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (Max),A,25.12
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.12
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (Min),A,82.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (Max),A,82.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96457
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99081
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99231
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L3 Current (Min),A,39.38
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L3 Current (Max),A,39.62
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,39.5
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L2 Current (Min),A,41.75
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L2 Current (Max),A,43.5
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,42.38
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L1 Current (Min),A,90.25
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L1 Current (Max),A,90.5
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,90.38
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.69
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.94
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.12
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97967
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99182
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9938
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,94.88
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,95.25
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,95.25
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,236.75
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,243.12
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,239.88
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,95.38
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,103.75
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,97.5
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.69
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98505
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90341
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96829
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.88
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98676
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97406
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98431
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,180.62
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,182.88
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,181.25
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,149.5
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,149.62
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,149.5
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,125.25
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,125.75
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,125.62
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,111.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,374.88
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,377.12
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.62
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,452.75
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,459.5
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,456.62
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,405.12
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,413.5
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.38
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97528
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94635
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98636
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (Min),A,48.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (Max),A,48.88
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.38
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (Min),A,26.25
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.25
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (Min),A,66.88
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (Max),A,66.88
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.88
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-12.19
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98962
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95825
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99185
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L3 Current (Min),A,65.12
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L3 Current (Max),A,65.25
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,65.25
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L2 Current (Min),A,20.75
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L2 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L1 Current (Min),A,86.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L1 Current (Max),A,86.12
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,86.12
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.13
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96945
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98975
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99286
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,88.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,88.62
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,88.38
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,266.88
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,273.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,269.88
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,82.75
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,91.12
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,86.88
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98392
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95505
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95175
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,15.75
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,8.25
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,8.25
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.25
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98709
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96832
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99188
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,165.75
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,166.62
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,166.25
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,135.62
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,136.25
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,136.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,153.88
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,156.88
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,155.38
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,110.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,380.12
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,381.38
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.75
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,450.75
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,457.38
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,403.75
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,409.25
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97452
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97086
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9931
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (Min),A,41.88
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (Max),A,43.75
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.62
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (Min),A,36.75
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (Max),A,36.88
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.88
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (Min),A,85.12
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (Max),A,88.38
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.75
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99237
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95203
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99384
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L3 Current (Min),A,69.38
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L3 Current (Max),A,69.62
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,69.5
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L2 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L2 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L1 Current (Min),A,101.5
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L1 Current (Max),A,101.75
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,101.62
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.5
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.5
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97967
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99405
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99091
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,119.0
