Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,126.75
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,123.62
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,233.88
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,240.75
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,236.88
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,99.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,107.38
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,102.62
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.69
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90124
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77142
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96646
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.81
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98773
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96927
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99622
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,201.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,207.38
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,202.38
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,137.5
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,145.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,139.12
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,207.12
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,213.12
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,208.62
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,107.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,123.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,436.38
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,448.12
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.25
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,425.12
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,432.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,429.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,505.38
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,516.12
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,510.88
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97787
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98456
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98645
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (Min),A,45.25
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (Max),A,45.75
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (Min),A,49.88
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (Max),A,49.88
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.88
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (Min),A,80.5
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (Max),A,80.75
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.62
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.06
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97269
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97937
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97305
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L3 Current (Min),A,40.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L3 Current (Max),A,40.12
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,40.12
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L2 Current (Min),A,17.38
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L2 Current (Max),A,17.5
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,17.5
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L1 Current (Min),A,52.25
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L1 Current (Max),A,52.38
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,52.25
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.69
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.94
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.87
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97247
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99365
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98889
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,126.38
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,133.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,131.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,231.25
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,235.75
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,233.62
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,96.5
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,96.62
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,96.62
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.37
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.87
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92746
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79165
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96191
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.5
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98685
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97623
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99588
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,180.38
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,181.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,180.62
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,144.5
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,145.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,144.75
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,240.5
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,240.62
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,240.5
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,109.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,116.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,394.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,400.62
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.12
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,443.88
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,448.25
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,446.25
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,479.88
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,480.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,480.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98193
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98895
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98556
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (Min),A,61.25
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (Max),A,61.38
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.38
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (Min),A,58.38
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (Max),A,58.5
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (Min),A,73.88
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (Max),A,73.88
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.88
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98993
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97287
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99142
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L3 Current (Min),A,47.12
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L3 Current (Max),A,47.25
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,47.25
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L2 Current (Min),A,25.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L2 Current (Max),A,25.12
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,25.12
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L1 Current (Min),A,83.12
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L1 Current (Max),A,83.25
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,83.25
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.37
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.62
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.06
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96905
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99356
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9837
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,135.62
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,136.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,135.75
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,226.5
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,231.25
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,228.88
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,91.38
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,101.88
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,96.62
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.06
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.25
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.06
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90784
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.77496
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96173
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.38
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.12
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.31
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99036
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98801
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99673
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,216.88
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,217.5
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,217.12
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,169.62
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,171.62
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,170.62
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,295.88
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,301.75
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,298.88
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,113.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,118.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,136.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,463.62
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,464.12
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,463.88
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,481.5
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,487.5
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,484.5
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,561.25
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,565.38
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,563.38
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96231
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98209
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98773
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (Min),A,39.5
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (Max),A,39.5
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (Min),A,46.25
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (Max),A,46.5
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.38
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (Min),A,76.88
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (Max),A,77.38
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.12
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98331
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97589
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99445
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L3 Current (Min),A,46.62
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L3 Current (Max),A,46.88
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,46.75
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L2 Current (Min),A,19.25
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L2 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,19.5
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L1 Current (Min),A,110.12
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L1 Current (Max),A,119.62
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,115.75
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.75
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.12
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,12.25
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98761
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99493
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97281
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,139.62
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,142.12
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,141.38
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,250.88
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,264.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,257.5
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,81.25
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,89.12
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,83.38
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.81
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.81
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87881
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9165
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99405
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,25.12
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.75
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.75
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.12
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
