Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.31
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99011
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98834
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99646
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,201.38
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,203.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,202.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,178.62
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,181.75
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,179.38
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,235.5
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,237.12
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,236.25
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,105.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,123.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,130.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,431.88
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,432.75
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.25
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,498.75
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,511.5
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,505.75
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,530.62
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,544.5
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,535.62
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9715
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98578
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98459
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (Min),A,42.75
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (Max),A,43.12
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (Min),A,51.75
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (Max),A,51.88
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.75
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (Min),A,70.5
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (Max),A,70.5
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.06
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98578
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99426
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98538
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L3 Current (Min),A,36.25
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L3 Current (Max),A,36.38
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,36.25
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L2 Current (Min),A,33.25
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L2 Current (Max),A,33.25
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,33.25
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L1 Current (Min),A,72.75
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L1 Current (Max),A,72.75
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,72.75
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.31
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.69
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97913
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99191
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98917
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,123.5
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,128.12
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,125.88
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,233.88
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,240.38
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,237.12
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,92.12
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,92.25
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,92.12
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.56
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.75
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87491
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90469
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90869
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.44
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9736
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98596
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99344
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,138.12
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,140.25
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,139.12
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,182.88
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,188.38
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,185.62
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,183.62
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,184.12
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,183.88
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,124.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,344.38
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,346.62
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,509.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,510.25
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,509.62
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,423.38
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,424.38
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.88
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97568
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98352
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99399
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (Min),A,49.75
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (Max),A,49.75
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.75
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (Min),A,43.88
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (Max),A,43.88
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.88
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (Min),A,110.12
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (Max),A,110.25
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.25
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.31
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97543
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9982
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98892
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L3 Current (Min),A,40.75
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L3 Current (Max),A,40.88
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,40.88
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L2 Current (Min),A,64.62
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L2 Current (Max),A,65.5
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,65.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L1 Current (Min),A,79.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L1 Current (Max),A,79.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,79.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.87
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.56
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.75
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96936
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99393
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98254
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,113.12
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,116.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,114.5
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,253.75
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,257.12
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,255.38
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,86.75
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,95.12
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,91.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.81
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.25
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94543
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9176
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9751
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,7.62
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,7.62
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.62
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.44
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.5
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.38
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99442
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99478
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99677
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,257.25
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,257.5
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,257.38
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,264.5
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,265.12
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,264.88
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,232.75
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,233.12
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,232.88
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,113.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,153.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,128.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,463.88
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,466.75
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,465.38
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,632.25
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,637.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,634.62
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,524.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,532.12
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,528.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98972
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97604
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99646
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (Min),A,77.12
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (Max),A,78.5
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.62
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (Min),A,39.5
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (Max),A,39.62
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (Min),A,137.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (Max),A,140.88
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,139.75
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.31
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99152
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99179
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99115
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L3 Current (Min),A,49.88
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L3 Current (Max),A,50.12
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,50.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L2 Current (Min),A,28.62
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L2 Current (Max),A,29.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,28.75
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L1 Current (Min),A,85.62
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L1 Current (Max),A,90.5
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,87.38
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.19
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.56
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.06
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9855
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99246
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98328
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,139.88
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,141.25
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,140.25
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,197.38
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,205.5
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,202.12
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,113.62
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,114.12
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,113.88
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.5
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9523
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87765
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97635
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98798
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98285
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99265
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,199.25
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,206.38
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,204.5
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,175.25
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,177.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,176.38
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,166.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,166.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,166.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,115.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,110.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,126.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,471.38
