Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,478.5
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,476.25
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,445.25
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,457.5
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,454.12
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,517.5
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,526.12
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,521.88
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97531
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98053
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99048
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (Min),A,44.25
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (Max),A,44.62
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (Min),A,36.25
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (Max),A,36.88
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (Min),A,84.12
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (Max),A,84.25
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.25
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.63
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.19
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98105
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99533
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9906
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L3 Current (Min),A,31.12
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L3 Current (Max),A,31.25
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,31.25
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L2 Current (Min),A,37.62
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L2 Current (Max),A,37.75
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,37.62
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L1 Current (Min),A,74.88
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L1 Current (Max),A,74.88
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,74.88
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.5
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.94
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.13
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99084
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99118
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98737
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,145.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,151.88
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,148.12
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,177.12
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,179.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,178.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,134.62
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,143.75
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,141.25
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.13
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94879
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94693
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97598
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.94
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.06
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99274
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99051
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99741
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,229.88
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,231.25
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,230.5
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,209.62
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,210.25
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,209.75
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,200.5
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,201.25
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,200.75
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,112.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,113.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,125.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,458.5
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,465.75
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,461.62
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,464.38
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,466.25
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,465.62
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,510.12
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,518.62
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,516.12
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9837
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97729
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99298
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (Min),A,58.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (Max),A,58.25
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.12
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (Min),A,43.75
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (Max),A,43.88
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.75
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (Min),A,97.12
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (Max),A,97.12
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.12
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.44
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.25
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95755
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99704
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98901
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L3 Current (Min),A,30.12
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L3 Current (Max),A,30.25
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,30.25
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L2 Current (Min),A,44.25
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L2 Current (Max),A,44.5
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,44.5
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L1 Current (Min),A,73.75
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L1 Current (Max),A,73.88
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,73.88
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.94
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.44
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.63
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98157
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98929
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98764
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,135.88
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,136.25
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,136.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,163.12
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,170.38
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,166.25
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,94.75
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,103.12
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,96.5
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,18.38
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.31
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.12
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.923
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9584
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84399
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.88
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,7.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.88
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.88
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.31
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99326
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99152
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99704
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,215.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,215.38
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,215.38
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,200.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,203.5
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,201.5
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,231.38
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,232.38
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,231.75
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,108.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,111.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,121.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,445.12
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,446.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.5
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,455.38
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,464.25
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,459.62
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,501.88
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,511.12
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,503.75
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98056
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9769
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9884
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (Min),A,49.12
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (Max),A,49.5
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.25
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (Min),A,32.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (Max),A,32.12
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.12
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (Min),A,69.62
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (Max),A,69.62
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.62
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.5
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96506
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9884
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9834
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L3 Current (Min),A,30.38
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L3 Current (Max),A,30.38
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,30.38
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L2 Current (Min),A,31.88
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L2 Current (Max),A,31.88
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,31.88
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L1 Current (Min),A,63.25
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L1 Current (Max),A,63.88
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,63.5
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.56
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.37
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.25
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9856
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99005
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99097
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,125.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,125.12
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,125.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,141.88
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,148.38
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,145.12
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,101.75
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,101.88
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,101.88
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.19
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94281
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96008
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89508
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,6.88
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,8.12
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.69
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99191
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99045
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99823
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,220.25
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,222.38
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,221.25
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,211.75
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,213.38
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,212.62
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,284.75
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,287.75
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,286.25
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,127.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,428.5
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,430.38
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.5
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,425.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,429.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,524.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,527.75
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,525.88
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93085
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97357
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98642
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (Min),A,24.12
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.25
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (Min),A,42.25
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (Max),A,42.25
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.25
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (Min),A,69.12
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (Max),A,69.25
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.12
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.87
