Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96213
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97821
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96152
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L3 Current (Min),A,30.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L3 Current (Max),A,30.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,30.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L2 Current (Min),A,25.25
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L2 Current (Max),A,25.38
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,25.38
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L1 Current (Min),A,40.25
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L1 Current (Max),A,40.38
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,40.38
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.06
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.5
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.75
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98248
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98251
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9819
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,109.25
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,110.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,109.62
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,151.75
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,157.5
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,156.12
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,96.75
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,105.25
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,98.5
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,23.44
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.19
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87048
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95428
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96631
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.06
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.38
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99393
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99527
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99655
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,229.62
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,229.75
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,229.62
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,252.5
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,254.12
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,253.25
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,249.75
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,250.38
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,250.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,116.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,113.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,397.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,398.25
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.5
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,474.88
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,481.88
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,479.62
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,465.75
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,475.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,467.75
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.87
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98502
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93365
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99292
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (Min),A,55.25
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (Max),A,55.25
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.25
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (Min),A,22.88
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (Max),A,23.25
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (Min),A,90.38
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (Max),A,90.88
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.62
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.13
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96515
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97961
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94833
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L3 Current (Min),A,32.25
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L3 Current (Max),A,32.75
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,32.5
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L2 Current (Min),A,24.38
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L2 Current (Max),A,24.5
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,24.38
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L1 Current (Min),A,30.75
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L1 Current (Max),A,31.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,31.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.69
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.94
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.31
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97723
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98062
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98297
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,119.5
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,125.75
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,121.12
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,140.38
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,147.38
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,144.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,80.75
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,89.12
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,85.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.69
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87353
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9284
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98706
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,21.12
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.88
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.5
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.69
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.12
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99124
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99408
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99445
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,206.38
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,206.62
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,206.5
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,229.62
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,229.75
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,229.62
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,173.88
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,174.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,173.88
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,415.38
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,421.5
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,418.88
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,425.25
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.12
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,394.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,403.25
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.88
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.19
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98657
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91211
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99008
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (Min),A,59.38
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (Max),A,59.88
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.62
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (Min),A,22.12
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (Max),A,22.12
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.12
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (Min),A,84.5
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (Max),A,84.5
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.19
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9538
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99402
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96878
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L3 Current (Min),A,29.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L3 Current (Max),A,29.12
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,29.12
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L2 Current (Min),A,24.38
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L2 Current (Max),A,24.5
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,24.5
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L1 Current (Min),A,37.88
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L1 Current (Max),A,38.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,37.88
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.87
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.75
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,13.25
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98825
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98468
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96915
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,136.38
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,136.5
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,136.38
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,148.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,152.75
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,150.38
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,88.5
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,88.75
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,88.62
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.87
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9855
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88437
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9881
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,28.88
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.88
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.81
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99338
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.991
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99551
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,225.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,225.62
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,225.38
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,184.62
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,184.88
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,184.75
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,234.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,234.12
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,234.12
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,112.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,113.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,463.88
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,464.12
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,464.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,379.25
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,384.12
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.62
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,470.12
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,470.25
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.25
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.5
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.94
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85397
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88775
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99258
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (Min),A,20.88
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (Max),A,21.12
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.12
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (Min),A,22.12
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.12
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (Min),A,87.12
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (Max),A,87.88
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.62
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.44
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.62
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95328
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99396
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95807
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L3 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L3 Current (Max),A,28.38
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,28.38
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L2 Current (Min),A,24.5
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L2 Current (Max),A,24.5
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,24.5
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L1 Current (Min),A,35.38
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L1 Current (Max),A,35.38
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,35.38
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.94
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.25
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.69
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98358
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98856
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98212
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
