Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,149.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,149.62
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,149.25
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,163.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,168.88
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,165.38
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,67.25
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,68.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,67.62
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.12
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84375
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88617
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99338
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,28.38
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,28.75
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.62
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.62
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98666
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98587
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99603
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,183.25
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,188.12
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,185.38
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,182.5
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,186.75
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,184.38
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,183.12
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,188.12
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,185.25
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,380.25
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,384.62
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.38
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,391.38
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,401.25
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.5
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,400.5
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,404.88
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.5
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.5
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94928
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89752
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98904
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (Min),A,30.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (Max),A,30.25
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.12
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (Min),A,21.5
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.62
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (Min),A,74.38
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (Max),A,74.5
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.87
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,2.25
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.75
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95294
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9946
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94812
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L3 Current (Min),A,27.25
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L3 Current (Max),A,27.62
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,27.25
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L2 Current (Min),A,29.88
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L2 Current (Max),A,30.62
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,30.38
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L1 Current (Min),A,35.88
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L1 Current (Max),A,36.12
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,36.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.5
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.56
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.25
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.979
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98221
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98935
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,132.25
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,138.88
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,135.5
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,147.12
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,153.25
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,150.5
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,78.12
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,87.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,80.38
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90646
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92871
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97339
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98926
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98334
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99484
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,180.88
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,181.25
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,181.12
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,154.75
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,157.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,155.62
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,178.75
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,179.62
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,179.12
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,370.75
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,378.25
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.62
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,354.12
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,359.25
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,380.25
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,389.38
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.62
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.94
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99088
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8818
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98822
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (Min),A,58.25
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (Max),A,59.88
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.25
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (Min),A,19.62
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (Min),A,74.62
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (Max),A,75.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.88
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.87
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,0.88
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.31
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92895
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99597
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94464
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L3 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L3 Current (Max),A,23.25
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L2 Current (Min),A,30.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L2 Current (Max),A,30.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,30.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L1 Current (Min),A,35.12
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L1 Current (Max),A,35.12
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,35.12
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.87
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.13
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,11.06
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98477
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97177
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97778
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,135.12
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,144.12
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,139.38
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,131.25
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,134.5
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,132.75
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,74.5
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,74.62
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,74.5
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.81
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.44
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.31
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82022
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90036
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82467
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.31
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.38
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.31
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99219
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99438
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99716
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,192.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,192.62
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,192.25
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,255.25
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,258.5
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,257.75
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,243.75
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,244.38
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,244.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,106.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,411.5
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,419.12
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,415.38
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,435.25
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,440.38
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.25
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,430.38
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,430.88
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.62
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.56
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98364
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86386
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98254
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (Min),A,47.62
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (Max),A,48.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.88
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (Min),A,19.12
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (Max),A,19.12
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.12
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (Min),A,60.88
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (Max),A,61.12
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.12
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.19
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.12
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89102
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99496
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95334
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L3 Current (Min),A,16.25
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L3 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L2 Current (Min),A,39.12
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L2 Current (Max),A,39.25
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,39.25
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L1 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L1 Current (Max),A,28.5
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,28.5
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.63
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.37
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.87
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97729
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97131
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97644
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,134.5
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,135.38
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,134.75
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,120.38
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,126.88
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,123.12
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,65.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,68.25
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.62
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.88
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.63
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.81
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78927
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86648
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96298
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
