Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.06
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.995
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99582
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9964
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,247.88
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,249.75
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,248.75
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,242.75
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,246.75
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,244.62
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,209.88
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,210.88
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,210.5
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,446.88
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,447.62
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,447.25
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,421.38
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,425.88
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,378.88
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,384.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.25
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.56
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99145
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86581
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98038
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (Min),A,65.88
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (Max),A,66.25
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.12
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (Min),A,59.38
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (Max),A,59.62
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.19
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95135
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98846
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95395
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L3 Current (Min),A,24.38
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L3 Current (Max),A,24.5
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,24.5
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L2 Current (Min),A,28.88
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L2 Current (Max),A,28.88
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,28.88
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L1 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L1 Current (Max),A,28.75
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,28.38
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.44
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.37
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,12.5
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98886
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9754
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97195
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,121.88
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,133.75
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,127.5
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,100.12
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,109.38
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,104.75
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,64.88
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,71.5
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,68.5
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.25
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79779
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87146
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.983
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.94
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.75
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.75
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98923
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99655
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99539
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,191.25
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,191.88
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,191.62
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,266.75
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,268.62
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,268.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,210.75
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,211.62
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,211.38
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,405.5
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,418.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,411.25
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,412.75
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,423.88
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.62
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,379.88
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,385.38
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.12
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.12
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.38
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98047
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84479
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9895
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (Min),A,54.62
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (Max),A,56.12
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.12
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (Min),A,69.25
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (Max),A,70.12
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.69
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88482
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9928
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93799
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L3 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L3 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L2 Current (Min),A,25.5
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L2 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,25.62
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L1 Current (Min),A,27.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L1 Current (Max),A,27.62
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,27.5
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.56
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,14.63
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.75
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97253
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96625
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97711
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,101.12
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,107.88
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,103.88
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,97.75
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,102.5
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,99.75
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,77.75
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,83.62
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,79.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.81
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.75
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85876
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86639
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96652
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.94
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.06
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.75
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9921
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99588
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99707
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,196.12
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,199.5
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,198.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,255.25
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,255.5
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,255.38
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,211.62
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,212.5
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,212.25
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,369.25
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,375.5
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,395.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,400.12
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.12
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,398.75
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,403.62
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.88
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.12
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85779
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95547
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99286
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (Max),A,20.5
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (Min),A,28.62
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (Max),A,28.75
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.62
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (Min),A,87.5
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (Max),A,88.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.75
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-24.25
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8573
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99261
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95541
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L3 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L3 Current (Max),A,14.5
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L2 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L2 Current (Max),A,22.88
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,22.88
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L1 Current (Min),A,32.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L1 Current (Max),A,32.12
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,32.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.63
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,18.06
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,13.44
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95309
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94592
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96585
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,95.25
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,95.38
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,95.38
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,89.75
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,94.75
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,92.25
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,57.75
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,57.88
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,57.88
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.12
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92877
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86612
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90341
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,6.88
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,7.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.56
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.44
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.38
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99405
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99701
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99707
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,330.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,330.38
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,330.25
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,311.5
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,321.38
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,316.5
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,292.75
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,292.88
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,292.88
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,111.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,111.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,115.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
