Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,457.12
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,457.62
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,457.38
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,456.62
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,462.12
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,459.38
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,473.5
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,474.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,473.75
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.25
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.56
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83984
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88208
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98654
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (Min),A,19.12
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (Max),A,19.38
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.25
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.38
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (Min),A,60.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (Max),A,60.12
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.12
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.44
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85617
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98737
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96979
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L3 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L3 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L2 Current (Min),A,21.25
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L2 Current (Max),A,21.38
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,21.25
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L1 Current (Min),A,34.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L1 Current (Max),A,34.12
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,34.12
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.13
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.81
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.13
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98962
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96905
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99078
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,145.12
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,146.12
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,145.88
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,85.12
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,91.12
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,88.25
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,84.5
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,84.62
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,84.5
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.5
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88733
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93396
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98523
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.62
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98691
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99133
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99353
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,139.12
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,139.25
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,139.25
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,186.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,188.62
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,186.75
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,148.12
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,148.38
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,148.25
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,319.25
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,319.5
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.38
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,310.38
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,316.62
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,337.25
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,337.38
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.38
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92236
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97284
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98206
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (Min),A,28.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (Max),A,29.12
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.62
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (Min),A,24.62
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (Max),A,25.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.88
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (Min),A,49.5
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (Max),A,49.75
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.62
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.75
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86093
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98764
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97989
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L3 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L3 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L2 Current (Min),A,21.12
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L2 Current (Max),A,21.12
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,21.12
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L1 Current (Min),A,42.75
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L1 Current (Max),A,42.75
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,42.75
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.93
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,18.06
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.75
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98907
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.94861
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98505
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,142.5
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,148.5
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,145.62
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,83.75
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,86.38
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,85.12
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,90.88
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,99.62
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,96.5
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.94
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88244
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92026
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99054
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.44
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.44
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.56
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98639
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99265
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99521
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,148.38
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,148.88
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,148.62
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,215.62
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,215.88
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,215.75
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,185.38
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,185.62
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,185.5
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,334.75
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,341.62
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,345.25
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,348.25
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.88
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,382.5
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,390.88
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9491
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94302
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99133
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (Max),A,28.62
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (Min),A,25.5
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (Max),A,25.5
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (Min),A,74.25
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (Max),A,74.38
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.25
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.62
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86862
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99374
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94455
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L3 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L3 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L2 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L2 Current (Max),A,28.5
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,28.5
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L1 Current (Min),A,29.62
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L1 Current (Max),A,29.75
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,29.75
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.13
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.56
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.44
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97406
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97467
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98074
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,96.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,96.62
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,96.25
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,107.5
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,114.62
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,110.5
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,101.5
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,101.88
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,101.62
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93014
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9725
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9798
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.06
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.88
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.44
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99249
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99774
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99716
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,250.75
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,256.75
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,253.25
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,286.88
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,292.62
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,289.12
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,248.62
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,254.5
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,251.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,111.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,113.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,392.62
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,399.62
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,455.75
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,461.88
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,460.25
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,467.25
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,473.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.62
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97049
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97259
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99481
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (Min),A,33.38
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (Max),A,41.75
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.62
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (Min),A,26.38
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (Max),A,26.5
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (Min),A,93.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (Max),A,93.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.06
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
