Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.37
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8425
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96979
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94897
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L3 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L3 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.62
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L2 Current (Min),A,13.5
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L2 Current (Max),A,13.5
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,13.5
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L1 Current (Min),A,30.25
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L1 Current (Max),A,30.25
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,30.25
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.37
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.63
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.19
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98096
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98712
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99231
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,142.12
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,145.5
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,143.88
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,140.88
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,142.38
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,141.62
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,84.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,90.12
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,87.12
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9317
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97357
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97778
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.62
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.62
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.12
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.31
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98981
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9935
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99634
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,176.12
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,176.38
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,176.25
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,208.75
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,209.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,208.88
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,187.88
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,188.12
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,188.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,371.75
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,376.75
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.25
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,396.5
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,398.38
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.38
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,409.62
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,415.88
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.75
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95523
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89435
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98694
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (Min),A,26.5
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (Max),A,26.75
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.62
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (Min),A,20.5
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (Max),A,20.62
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (Min),A,65.62
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (Max),A,65.62
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.62
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-13.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98755
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9563
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9606
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L3 Current (Min),A,54.12
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L3 Current (Max),A,54.12
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,54.12
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L2 Current (Min),A,13.62
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L2 Current (Max),A,13.62
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,13.62
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L1 Current (Min),A,32.75
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L1 Current (Max),A,32.88
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,32.88
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.44
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.06
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98322
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98627
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99417
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,119.25
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,119.75
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,119.5
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,146.5
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,151.5
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,149.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,88.62
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,88.62
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,88.62
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.13
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90802
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95679
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86053
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.81
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.25
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99167
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99442
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99658
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,163.25
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,169.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,166.12
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,219.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,220.5
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,219.75
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,202.38
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,202.38
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,202.38
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,367.25
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,372.25
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.75
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,401.75
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,408.12
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.88
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,393.25
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,393.38
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.38
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97345
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95294
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9884
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (Min),A,36.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (Max),A,36.25
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.12
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (Min),A,27.38
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (Max),A,27.5
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.38
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (Min),A,66.62
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (Max),A,67.38
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.12
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.5
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81265
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98755
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98575
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L3 Current (Min),A,14.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L3 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L2 Current (Min),A,30.5
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L2 Current (Max),A,30.62
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,30.5
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L1 Current (Min),A,49.12
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L1 Current (Max),A,49.25
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,49.25
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.13
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.94
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9859
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9808
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97894
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,136.25
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,145.5
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,140.75
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,147.62
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,151.75
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,150.38
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,71.75
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,74.12
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,72.75
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.63
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.62
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.56
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88574
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96228
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85946
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,8.25
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,8.25
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.25
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.56
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.19
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.94
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98978
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99683
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99701
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,225.62
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,226.62
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,226.25
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,283.25
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,283.38
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,283.25
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,257.38
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,258.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,257.62
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,120.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,108.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,413.88
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,424.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.88
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,493.38
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,497.62
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,496.12
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,448.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,450.5
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.12
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96667
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86398
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98569
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (Min),A,37.5
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (Max),A,37.75
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (Min),A,19.62
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (Max),A,19.88
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.88
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (Min),A,61.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (Max),A,61.12
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.5
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,9.19
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90741
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97839
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98709
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L3 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L3 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L2 Current (Min),A,21.25
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L2 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,21.5
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L1 Current (Min),A,45.25
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L1 Current (Max),A,45.25
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,45.25
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.81
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.06
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.87
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98346
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9808
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99005
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
