Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,130.88
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,137.5
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,132.88
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,105.5
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,112.38
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,109.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,94.38
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,101.88
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,96.25
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.37
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97876
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90799
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74847
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.25
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.06
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.56
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.06
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99026
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99551
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99582
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,156.75
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,157.12
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,157.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,240.75
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,242.62
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,241.38
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,199.12
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,204.5
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,201.25
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,358.25
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,364.88
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.38
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,388.25
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,394.75
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.88
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,402.5
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,415.12
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.25
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92703
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89291
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9949
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (Min),A,24.88
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (Max),A,25.38
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (Min),A,19.12
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.25
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (Min),A,82.25
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (Max),A,82.5
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.38
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.25
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.81
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94806
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99036
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97772
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L3 Current (Min),A,27.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L3 Current (Max),A,27.12
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,27.12
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L2 Current (Min),A,19.12
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L2 Current (Max),A,19.25
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,19.25
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L1 Current (Min),A,40.75
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L1 Current (Max),A,40.75
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,40.75
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.75
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.87
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.25
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98367
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98123
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99255
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,115.62
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,116.75
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,116.12
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,102.5
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,110.5
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,107.25
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,91.12
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,91.62
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,91.38
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.06
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.25
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93484
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85583
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97272
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.25
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,7.25
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.69
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.75
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98553
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99484
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99606
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,204.12
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,209.38
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,206.25
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,261.62
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,266.5
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,263.88
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,241.75
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,247.5
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,244.12
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,114.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,376.12
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,381.25
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.88
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,402.88
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,416.38
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,410.12
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,471.12
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,476.25
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,473.25
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.12
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97058
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86441
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99069
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (Min),A,47.5
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (Max),A,47.62
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (Max),A,16.75
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (Min),A,61.88
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (Max),A,67.62
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.75
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.62
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93817
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99103
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97491
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L3 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L3 Current (Max),A,23.25
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L2 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L2 Current (Max),A,20.5
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L1 Current (Min),A,41.25
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L1 Current (Max),A,41.25
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,41.25
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.56
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,17.81
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.06
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96704
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95062
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98956
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,107.75
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,109.12
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,108.25
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,98.62
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,105.12
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,101.25
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,93.25
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,101.62
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,95.12
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.44
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.88
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89969
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81784
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97949
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,7.56
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.88
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.56
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98727
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99658
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99585
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,239.38
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,239.88
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,239.62
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,281.5
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,281.62
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,281.5
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,234.25
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,239.25
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,236.25
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,109.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,420.38
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,421.38
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.62
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,415.38
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,421.75
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,443.38
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,455.38
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.88
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.37
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96237
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95444
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99139
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (Min),A,40.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (Max),A,40.38
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.12
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (Max),A,28.75
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.75
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (Min),A,67.25
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (Max),A,67.5
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.38
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.81
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.56
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88434
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99545
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97302
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L3 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L3 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L2 Current (Min),A,26.25
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L2 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,26.25
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L1 Current (Min),A,35.5
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L1 Current (Max),A,35.62
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,35.62
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.37
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,14.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.38
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97891
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96939
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99298
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,112.5
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,119.75
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,114.62
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,108.12
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,115.25
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,111.88
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,109.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,113.62
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,110.25
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.5
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.5
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9798
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82257
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75653
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,6.25
