Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.88
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.94
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9895
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99579
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99658
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,66.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,234.38
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,236.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,234.88
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,236.62
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,242.12
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,239.62
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,271.62
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,272.12
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,271.88
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,118.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,416.5
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,424.38
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.5
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,400.75
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,410.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,406.5
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,486.12
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,490.88
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.62
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.06
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.12
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97583
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88742
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99344
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (Min),A,40.25
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (Max),A,40.38
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.25
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (Min),A,23.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (Min),A,71.5
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (Max),A,73.75
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.25
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.56
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,0.81
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-0.31
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87909
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98636
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98264
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L3 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L3 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L2 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L2 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L1 Current (Min),A,34.88
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L1 Current (Max),A,34.88
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,34.88
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.19
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.56
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.56
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98178
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98242
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99081
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,107.25
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,113.38
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,108.75
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,150.25
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,154.25
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,152.62
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,85.75
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,94.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,87.88
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.87
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.38
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90283
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.845
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74752
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,7.5
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.19
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.25
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9881
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99722
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99652
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,251.75
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,252.62
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,252.38
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,286.25
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,294.75
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,288.75
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,260.88
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,261.62
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,261.38
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,116.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,111.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,416.75
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,423.75
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.12
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,474.88
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,481.88
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,478.25
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,455.88
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,466.75
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.12
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98605
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9505
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98691
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (Min),A,50.12
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (Max),A,50.5
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.25
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (Min),A,31.25
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (Max),A,37.62
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.88
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (Min),A,59.88
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (Max),A,63.88
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.75
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96851
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98291
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98441
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L3 Current (Min),A,26.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L3 Current (Max),A,26.12
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L2 Current (Min),A,15.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L2 Current (Max),A,15.12
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,15.12
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L1 Current (Min),A,36.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L1 Current (Max),A,36.5
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,36.38
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.75
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.56
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.06
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98282
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98276
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98663
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,131.75
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,138.75
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,134.88
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,152.62
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,158.75
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,155.5
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,93.88
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,94.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,93.88
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.94
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.5
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93182
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88449
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83218
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,6.63
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.62
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.25
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98239
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99625
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99542
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,141.88
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,142.88
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,142.25
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,260.38
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,267.25
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,261.88
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,180.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,182.88
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,181.12
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,113.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,353.75
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,359.88
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.25
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,461.25
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,475.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,466.75
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,373.5
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,379.5
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.25
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98642
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97971
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99072
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (Min),A,60.25
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (Max),A,60.75
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (Min),A,47.5
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (Max),A,47.75
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.75
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (Min),A,57.12
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (Max),A,60.88
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.75
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.31
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9581
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99564
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98444
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L3 Current (Min),A,19.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L3 Current (Max),A,19.12
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L2 Current (Min),A,27.62
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L2 Current (Max),A,27.75
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,27.75
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L1 Current (Min),A,41.25
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L1 Current (Max),A,41.38
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,41.38
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.19
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.31
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.87
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97525
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98212
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98575
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,112.75
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,113.62
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,113.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,131.5
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,137.75
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,134.75
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,103.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,111.25
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,108.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9563
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89584
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89273
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.5
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.69
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.38
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9903
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99615
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9967
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,230.88
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,232.12
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,231.62
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,266.38
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,267.12
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,266.88
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,258.25
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,260.62
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,259.62
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,116.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,114.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
