Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,427.62
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,428.12
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,474.5
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,481.62
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,478.25
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,465.75
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,476.38
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,471.75
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97259
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98065
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96722
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (Min),A,39.88
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (Max),A,40.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (Min),A,50.5
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (Max),A,50.62
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.62
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (Min),A,40.5
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (Max),A,40.62
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.62
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96652
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97995
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98087
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L3 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L3 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,19.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L2 Current (Min),A,14.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L2 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L1 Current (Min),A,40.38
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L1 Current (Max),A,40.75
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,40.62
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.75
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.69
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.81
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98111
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98212
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98309
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,137.25
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,143.88
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,139.12
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,140.5
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,147.25
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,143.88
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,90.75
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,95.12
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,93.5
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.62
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.12
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91986
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98495
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80633
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,22.62
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.62
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.75
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.12
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.82
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99213
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99579
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99585
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,66.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,230.12
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,230.88
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,230.38
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,264.75
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,265.38
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,265.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,272.38
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,272.88
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,272.62
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,120.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,108.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,428.62
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,435.75
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.12
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,490.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,496.38
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,493.25
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,445.88
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,450.25
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,448.62
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99622
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97754
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97967
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (Min),A,61.12
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (Max),A,63.62
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.25
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (Min),A,34.12
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (Max),A,42.38
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.62
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (Min),A,41.62
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (Max),A,41.88
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.75
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.81
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94534
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98416
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97357
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L3 Current (Min),A,21.12
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L3 Current (Max),A,21.12
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,21.12
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L2 Current (Min),A,14.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L2 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L1 Current (Min),A,33.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L1 Current (Max),A,33.12
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,33.12
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,5.94
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.25
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.94
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99197
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98788
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.991
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,141.38
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,141.75
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,141.5
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,158.88
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,163.38
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,160.88
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,101.25
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,109.5
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,103.88
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.63
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.88
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.74874
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82708
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97589
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,9.13
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.25
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.19
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97412
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99338
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99542
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,127.25
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,127.75
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,127.38
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,222.62
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,222.88
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,222.75
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,218.12
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,218.62
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,218.38
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,107.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,352.75
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,356.25
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.12
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,432.25
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,443.5
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,439.62
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,406.5
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,413.88
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.62
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.37
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99322
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9527
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97049
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (Min),A,62.25
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (Max),A,63.25
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.75
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (Min),A,25.25
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (Max),A,25.38
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.25
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (Min),A,40.5
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (Max),A,41.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.88
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.06
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.63
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97137
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99316
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9754
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L3 Current (Min),A,29.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L3 Current (Max),A,29.12
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L3 Current (RMS),A,29.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L2 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L2 Current (Max),A,22.75
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L2 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L1 Current (Min),A,33.62
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L1 Current (Max),A,33.88
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,07,L1 Current (RMS),A,33.75
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.19
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.19
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.81
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9877
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97974
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9841
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Current (Min),A,121.38
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Current (Max),A,123.62
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L3 Current (RMS),A,123.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Current (Min),A,153.25
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Current (Max),A,159.5
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L2 Current (RMS),A,156.38
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Current (Min),A,88.75
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Current (Max),A,90.88
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,06,L1 Current (RMS),A,89.38
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.81
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.37
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86758
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8551
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92749
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.56
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.31
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.94
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99265
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99493
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99695
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,205.5
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,207.25
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,206.62
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,260.88
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,262.12
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,261.38
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,266.5
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,267.12
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,266.75
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,113.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,105.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,422.75
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,426.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,425.12
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,463.62
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,468.75
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,466.25
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,432.62
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,434.5
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.25
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.06
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.13
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97379
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96298
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98071
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (Min),A,38.88
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (Max),A,39.25
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.12
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (Min),A,33.25
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (Max),A,33.38
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.38
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (Min),A,39.62
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (Max),A,39.88
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.75
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.0
