Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.38
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98248
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99319
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96942
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L3 Current (Min),A,39.25
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L3 Current (Max),A,39.5
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L3 Current (RMS),A,39.38
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L2 Current (Min),A,22.5
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L2 Current (Max),A,22.62
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L2 Current (RMS),A,22.62
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L1 Current (Min),A,31.25
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L1 Current (Max),A,31.25
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,07,L1 Current (RMS),A,31.25
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.25
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.94
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98837
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97916
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99109
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Current (Min),A,123.38
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Current (Max),A,128.88
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L3 Current (RMS),A,124.88
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Current (Min),A,109.62
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Current (Max),A,116.25
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L2 Current (RMS),A,113.12
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Current (Min),A,84.5
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Current (Max),A,92.75
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,06,L1 Current (RMS),A,87.38
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.94
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79937
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91263
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99097
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.62
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.44
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.62
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.94
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99374
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99661
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99719
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,215.62
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,216.12
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,215.88
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,282.62
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,283.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,282.75
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,239.12
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,239.38
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,239.25
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,110.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,419.88
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,424.25
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.25
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,449.25
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,456.25
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,453.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,410.25
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,418.5
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.62
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98199
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98801
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98798
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (Min),A,32.38
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (Max),A,33.62
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.75
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (Min),A,54.25
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (Max),A,54.62
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.38
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (Min),A,58.12
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (Max),A,58.25
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.25
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,0.06
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97571
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99429
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9808
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L3 Current (Min),A,34.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L3 Current (Max),A,34.5
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L3 Current (RMS),A,34.25
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L2 Current (Min),A,23.25
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L2 Current (Max),A,23.25
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L2 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L1 Current (Min),A,45.5
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L1 Current (Max),A,46.62
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,07,L1 Current (RMS),A,46.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.81
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.31
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98962
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98618
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99109
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Current (Min),A,131.12
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Current (Max),A,137.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L3 Current (RMS),A,135.38
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Current (Min),A,165.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Current (Max),A,170.75
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L2 Current (RMS),A,168.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Current (Min),A,77.75
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Current (Max),A,82.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,06,L1 Current (RMS),A,80.25
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.44
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.44
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.66751
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9075
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99698
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,35.62
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,35.75
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.62
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.38
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.56
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99142
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99655
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99615
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,209.88
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,212.62
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,211.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,246.12
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,246.38
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,246.25
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,226.5
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,229.5
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,228.12
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,120.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,108.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,411.25
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,417.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,414.38
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,490.75
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,496.75
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,493.75
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,443.38
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,449.62
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,447.12
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.56
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.94
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98462
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84521
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98965
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (Min),A,39.12
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (Max),A,39.38
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.25
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (Min),A,56.62
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (Max),A,56.88
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.75
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.63
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.12
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90616
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99103
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97348
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L3 Current (Min),A,17.5
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L3 Current (Max),A,17.5
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L3 Current (RMS),A,17.5
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L2 Current (Min),A,22.25
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L2 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L2 Current (RMS),A,22.25
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L1 Current (Min),A,38.88
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L1 Current (Max),A,38.88
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,07,L1 Current (RMS),A,38.88
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.56
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.25
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.63
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98755
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97925
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99069
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Current (Min),A,127.12
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Current (Max),A,131.12
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L3 Current (RMS),A,129.12
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Current (Min),A,127.12
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Current (Max),A,131.38
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L2 Current (RMS),A,129.25
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Current (Min),A,97.12
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Current (Max),A,105.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,06,L1 Current (RMS),A,101.12
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8399
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97894
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98914
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.62
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.44
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.06
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.991
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99606
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99448
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,199.75
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,200.12
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,199.88
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,258.88
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,259.75
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,259.25
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,245.88
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,248.25
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,247.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,110.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,384.25
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,387.62
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.88
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,431.25
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,434.62
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,432.88
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,455.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,460.38
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,457.75
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.81
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.62
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99451
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85129
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99234
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (Min),A,69.12
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (Max),A,69.38
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.25
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (Min),A,71.25
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (Max),A,72.12
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.75
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.56
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9827
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99026
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9791
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L3 Current (Min),A,41.38
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L3 Current (Max),A,41.62
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L3 Current (RMS),A,41.62
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L2 Current (Min),A,22.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L2 Current (Max),A,22.12
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L2 Current (RMS),A,22.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L1 Current (Min),A,41.12
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L1 Current (Max),A,41.5
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,07,L1 Current (RMS),A,41.25
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.43
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.81
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.88
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9837
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98697
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99286
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Active Power,kW,28.0
