Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Current (Min),A,117.88
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Current (Max),A,122.5
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L3 Current (RMS),A,119.75
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Current (Min),A,162.25
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Current (Max),A,166.5
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L2 Current (RMS),A,164.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Current (Min),A,114.38
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Current (Max),A,122.25
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,06,L1 Current (RMS),A,117.62
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.81
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.94
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99445
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97452
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9043
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,8.25
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,8.5
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.38
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.25
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.81
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.44
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98761
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99371
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99603
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,149.88
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,151.12
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,150.5
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,199.88
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,200.62
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,200.25
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,217.88
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,219.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,218.25
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,109.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,392.25
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,396.12
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,404.75
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,409.75
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.88
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,448.62
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,456.25
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.75
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.81
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99689
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84668
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98416
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (Min),A,86.25
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (Max),A,86.5
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.38
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (Min),A,15.25
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (Max),A,15.25
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.25
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (Min),A,47.25
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (Max),A,57.62
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98804
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96439
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97171
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L3 Current (Min),A,45.25
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L3 Current (Max),A,45.25
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L3 Current (RMS),A,45.25
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L2 Current (Min),A,15.75
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L2 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L2 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L1 Current (Min),A,32.38
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L1 Current (Max),A,32.5
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,07,L1 Current (RMS),A,32.38
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.37
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.25
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.13
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97327
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98776
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98972
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Current (Min),A,89.62
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Current (Max),A,96.12
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L3 Current (RMS),A,92.88
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Current (Min),A,127.38
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Current (Max),A,129.5
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L2 Current (RMS),A,128.5
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Current (Min),A,80.38
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Current (Max),A,80.88
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,06,L1 Current (RMS),A,80.62
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.56
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.94
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78827
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97067
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8627
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.25
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.56
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.56
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9892
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99384
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99573
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,181.25
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,181.88
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,181.62
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,198.75
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,199.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,198.88
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,214.38
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,216.12
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,215.25
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,404.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,410.88
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.38
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,360.25
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,362.12
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.12
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,379.12
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,387.75
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.38
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9779
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95532
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97623
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (Min),A,47.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (Max),A,47.25
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.12
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (Min),A,24.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (Max),A,24.12
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (Min),A,47.75
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (Max),A,47.88
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.88
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-18.06
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.81
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97821
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88446
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96637
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L3 Current (Min),A,31.12
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L3 Current (Max),A,31.12
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L3 Current (RMS),A,31.12
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L2 Current (Min),A,8.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L2 Current (Max),A,8.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L1 Current (Min),A,35.12
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L1 Current (Max),A,35.12
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,07,L1 Current (RMS),A,35.12
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.5
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.37
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.25
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9805
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98972
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99121
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Current (Min),A,95.62
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Current (Max),A,103.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L3 Current (RMS),A,97.5
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Current (Min),A,121.25
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Current (Max),A,127.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L2 Current (RMS),A,123.62
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Current (Min),A,77.12
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Current (Max),A,77.88
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,06,L1 Current (RMS),A,77.5
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,29.81
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.5
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.19
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7883
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97955
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88156
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,7.25
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,7.38
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.25
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,7.63
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.06
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.32
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9809
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99274
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99515
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,155.62
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,157.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,156.38
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,197.75
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,198.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,197.88
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,217.25
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,217.62
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,217.38
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,332.12
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,339.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.75
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,356.25
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,361.88
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.62
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,379.75
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,380.25
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.81
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97189
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85013
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96707
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (Min),A,38.88
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (Max),A,39.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.62
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (Min),A,43.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (Max),A,43.12
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.12
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.25
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-16.5
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.25
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98157
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89566
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94504
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L3 Current (Min),A,26.25
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L3 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L3 Current (RMS),A,26.25
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.88
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L1 Current (Min),A,29.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L1 Current (Max),A,29.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,07,L1 Current (RMS),A,29.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.69
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.63
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.06
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98505
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97336
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99396
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Current (Min),A,109.25
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Current (Max),A,111.5
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L3 Current (RMS),A,110.38
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Current (Min),A,123.88
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Current (Max),A,126.25
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L2 Current (RMS),A,125.12
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Current (Min),A,112.75
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Current (Max),A,113.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,06,L1 Current (RMS),A,112.88
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,31.44
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79873
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96304
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91775
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,8.0
