Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.62
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.94
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98291
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99582
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99463
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,155.38
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,155.88
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,155.62
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,248.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,248.62
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,248.25
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,218.38
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,218.62
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,218.5
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,331.62
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,334.25
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.88
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,397.38
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,399.38
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.38
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,404.88
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,405.25
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.12
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.62
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95267
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87039
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96881
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (Max),A,28.88
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.88
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (Min),A,45.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (Max),A,45.25
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.12
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-11.81
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97867
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9682
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95074
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L3 Current (Min),A,25.12
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L3 Current (Max),A,25.12
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.12
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L2 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L2 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L1 Current (Min),A,28.88
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L1 Current (Max),A,29.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.88
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.44
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.31
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.25
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9895
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99036
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99295
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Current (Min),A,103.75
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Current (Max),A,108.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L3 Current (RMS),A,105.88
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Current (Min),A,151.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Current (Max),A,154.5
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L2 Current (RMS),A,152.75
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Current (Min),A,121.12
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Current (Max),A,121.25
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,06,L1 Current (RMS),A,121.25
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.87
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.38
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73828
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94418
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8678
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,8.06
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.31
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,5.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98434
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99338
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99396
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,181.12
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,191.62
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,186.38
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,209.75
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,212.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,210.88
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,233.38
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,234.12
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,233.75
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,340.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,354.62
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.25
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,398.75
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,400.12
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.5
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,429.5
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,430.75
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.12
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.81
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98523
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85788
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97366
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (Min),A,44.38
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (Max),A,45.62
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (Max),A,14.5
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (Min),A,46.12
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (Max),A,46.25
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.25
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.06
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8453
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95187
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96536
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L3 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L3 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L3 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L2 Current (Min),A,14.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L2 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L2 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L1 Current (Min),A,32.75
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L1 Current (Max),A,33.12
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,07,L1 Current (RMS),A,32.88
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.19
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.56
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.5
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9856
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98715
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99655
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Current (Min),A,126.88
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Current (Max),A,128.75
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L3 Current (RMS),A,128.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Current (Min),A,125.25
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Current (Max),A,128.12
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L2 Current (RMS),A,127.5
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Current (Min),A,99.88
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Current (Max),A,108.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,06,L1 Current (RMS),A,101.75
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.69
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90692
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89252
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79385
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.44
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.94
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99152
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98862
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99542
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,176.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,177.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,176.5
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,180.5
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,180.88
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,180.75
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,207.25
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,208.75
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,207.75
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,365.62
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,368.12
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,334.25
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,337.38
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.62
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,388.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,397.88
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.38
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.37
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.31
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95288
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89133
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98813
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (Min),A,32.12
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (Max),A,32.25
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.12
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (Min),A,66.62
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (Max),A,66.62
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.62
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-24.38
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86181
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9808
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95908
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L3 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L3 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L2 Current (Min),A,21.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L2 Current (Max),A,21.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L2 Current (RMS),A,21.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L1 Current (Min),A,30.12
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L1 Current (Max),A,30.25
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,07,L1 Current (RMS),A,30.25
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,5.44
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.69
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.13
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.99072
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99051
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98672
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Current (Min),A,117.75
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Current (Max),A,118.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L3 Current (RMS),A,117.88
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Current (Min),A,117.25
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Current (Max),A,117.62
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L2 Current (RMS),A,117.5
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Current (Min),A,75.88
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Current (Max),A,76.75
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,06,L1 Current (RMS),A,76.38
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.56
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.68
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.13
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8327
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85074
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89349
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.69
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.81
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,5.12
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98535
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99414
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9924
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,150.5
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,150.62
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,150.62
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,225.38
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,234.12
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,229.75
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,209.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,209.25
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,209.12
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
