Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,316.25
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,316.25
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.25
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,381.12
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,389.38
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.25
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,384.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,384.62
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.25
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9765
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96426
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97473
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (Min),A,36.62
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (Max),A,42.88
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (Min),A,27.5
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (Max),A,29.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.75
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (Min),A,47.38
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (Max),A,47.75
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.62
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-17.56
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9888
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93066
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95492
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L3 Current (Min),A,55.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L3 Current (Max),A,55.12
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L3 Current (RMS),A,55.12
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L2 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L2 Current (Max),A,14.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L2 Current (RMS),A,13.88
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L1 Current (Min),A,31.38
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L1 Current (Max),A,31.5
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,07,L1 Current (RMS),A,31.5
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.87
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.63
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.19
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97513
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98499
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99219
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Current (Min),A,75.12
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Current (Max),A,75.5
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L3 Current (RMS),A,75.38
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Current (Min),A,114.88
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Current (Max),A,122.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L2 Current (RMS),A,118.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Current (Min),A,76.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Current (Max),A,84.5
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,06,L1 Current (RMS),A,77.75
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9874
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94662
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91806
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.75
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.06
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99097
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99545
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99487
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,214.12
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,214.88
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,214.62
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,240.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,240.88
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,240.5
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,231.75
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,232.5
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,232.12
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,396.12
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,402.12
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.75
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,398.88
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,406.25
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,389.25
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,397.88
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.25
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.69
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82513
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94232
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99506
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (Max),A,22.88
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (Min),A,91.38
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (Max),A,91.38
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.38
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.25
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91714
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97705
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95377
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L3 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L3 Current (Max),A,20.5
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L3 Current (RMS),A,20.5
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L2 Current (Min),A,14.88
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L2 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L2 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L1 Current (Min),A,33.38
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L1 Current (Max),A,33.5
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,07,L1 Current (RMS),A,33.5
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.19
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.75
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.93
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98437
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9826
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98218
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Current (Min),A,90.75
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Current (Max),A,90.75
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L3 Current (RMS),A,90.75
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Current (Min),A,109.75
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Current (Max),A,113.12
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L2 Current (RMS),A,111.38
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Current (Min),A,84.12
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Current (Max),A,92.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,06,L1 Current (RMS),A,88.12
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.62
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.06
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80862
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93512
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88684
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,5.31
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.62
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.44
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99075
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99704
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99469
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,207.5
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,207.62
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,207.5
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,248.25
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,248.25
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,248.25
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,225.5
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,225.75
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,225.62
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,106.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,335.12
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,335.12
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.12
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,396.62
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,399.5
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.12
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,436.25
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,444.12
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.12
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.5
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96008
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95706
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96094
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (Min),A,27.5
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (Max),A,32.5
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.62
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (Min),A,24.62
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (Max),A,26.12
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.38
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (Min),A,34.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (Max),A,34.12
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-14.75
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.84869
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94577
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96237
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L3 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L3 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L3 Current (RMS),A,16.5
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L2 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L2 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L2 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L1 Current (Min),A,33.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L1 Current (Max),A,33.12
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,07,L1 Current (RMS),A,33.12
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.31
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.56
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.31
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97589
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98624
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9877
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Current (Min),A,95.62
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Current (Max),A,100.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L3 Current (RMS),A,97.38
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Current (Min),A,106.62
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Current (Max),A,109.38
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L2 Current (RMS),A,108.25
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Current (Min),A,75.5
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Current (Max),A,84.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,06,L1 Current (RMS),A,79.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-42.75
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.25
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.60061
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79046
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9241
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.94
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.31
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99286
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99637
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99796
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,66.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,67.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,210.75
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,212.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,211.25
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,270.62
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,271.62
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,271.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,278.5
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,279.5
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,278.75
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,350.62
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,354.25
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.38
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,417.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,419.62
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,418.88
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,423.75
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,431.88
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.12
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.81
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.37
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87567
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9194
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98071
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (Min),A,21.62
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.62
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (Max),A,20.88
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (Min),A,55.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (Max),A,55.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.5
