Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.19
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.19
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85779
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9808
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93869
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L3 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L3 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L2 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L2 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L2 Current (RMS),A,16.62
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L1 Current (Min),A,29.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L1 Current (Max),A,29.12
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,07,L1 Current (RMS),A,29.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.69
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.81
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.13
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98248
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98825
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98874
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Current (Min),A,105.25
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Current (Max),A,105.38
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L3 Current (RMS),A,105.25
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Current (Min),A,103.62
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Current (Max),A,108.75
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L2 Current (RMS),A,106.25
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Current (Min),A,75.12
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Current (Max),A,83.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,06,L1 Current (RMS),A,79.12
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.12
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.06
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78732
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97604
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98474
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,19.88
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,20.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.62
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,6.94
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.94
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.19
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98621
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99579
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99481
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,192.75
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,193.62
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,193.12
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,216.62
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,217.62
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,217.12
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,229.88
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,230.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,229.88
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,333.25
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,334.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.62
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,376.38
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,380.38
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.38
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,398.12
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,406.12
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.12
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99304
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96826
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9823
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (Min),A,62.12
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (Max),A,62.5
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (Max),A,28.38
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.25
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (Min),A,51.88
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (Max),A,52.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.25
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98206
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98465
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9603
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L3 Current (Min),A,40.75
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L3 Current (Max),A,40.88
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L3 Current (RMS),A,40.88
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L2 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L2 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L1 Current (Min),A,32.75
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L1 Current (Max),A,32.88
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,07,L1 Current (RMS),A,32.88
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.06
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.63
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.19
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97925
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98651
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98486
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Current (Min),A,129.5
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Current (Max),A,135.5
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L3 Current (RMS),A,133.62
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Current (Min),A,102.5
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Current (Max),A,109.25
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L2 Current (RMS),A,106.12
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Current (Min),A,69.62
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Current (Max),A,69.62
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,06,L1 Current (RMS),A,69.62
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.5
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.65823
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95108
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99344
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,26.88
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,27.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.88
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,7.87
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.75
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.5
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98083
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99319
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99466
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,164.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,164.5
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,164.25
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,182.62
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,188.38
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,184.25
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,232.88
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,233.88
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,233.38
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,396.25
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,403.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,401.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,333.88
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,340.62
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.62
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,411.75
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,412.75
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.12
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.56
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96173
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83944
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97632
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (Min),A,31.25
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (Max),A,31.38
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.25
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (Min),A,45.88
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (Max),A,46.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.88
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-24.12
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,7.44
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86563
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98215
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98996
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L3 Current (Min),A,15.25
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L3 Current (Max),A,15.38
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L3 Current (RMS),A,15.25
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L2 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L2 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L1 Current (Min),A,61.38
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L1 Current (Max),A,61.62
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,07,L1 Current (RMS),A,61.5
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.13
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.06
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.31
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98337
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99188
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98837
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Current (Min),A,116.12
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Current (Max),A,116.5
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L3 Current (RMS),A,116.38
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Current (Min),A,106.12
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Current (Max),A,108.62
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L2 Current (RMS),A,107.38
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Current (Min),A,67.62
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Current (Max),A,73.5
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,06,L1 Current (RMS),A,70.5
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.87
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.74655
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94937
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97656
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.56
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.82
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98831
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99313
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99438
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,166.88
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,168.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,167.5
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,189.12
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,189.25
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,189.25
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,201.88
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,202.62
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,202.25
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,330.25
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,331.12
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.62
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,329.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,331.88
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.38
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,394.25
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,399.12
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.75
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97864
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96054
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98889
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (Min),A,37.62
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (Max),A,37.75
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.75
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (Min),A,30.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (Max),A,30.12
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.12
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (Min),A,57.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (Max),A,58.5
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.12
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.94
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,2.25
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92502
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99579
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97668
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L3 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L3 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L3 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L2 Current (Min),A,36.12
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L2 Current (Max),A,36.25
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L2 Current (RMS),A,36.25
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L1 Current (Min),A,41.38
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L1 Current (Max),A,41.5
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,07,L1 Current (RMS),A,41.5
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.37
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.31
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9895
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98892
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9856
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
