Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Current (Min),A,144.88
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Current (Max),A,151.5
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L3 Current (RMS),A,148.75
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Current (Min),A,95.5
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Current (Max),A,99.88
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L2 Current (RMS),A,97.62
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Current (Min),A,87.12
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Current (Max),A,87.5
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,06,L1 Current (RMS),A,87.25
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-44.12
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.56
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.65597
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9693
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99564
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.38
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,25.38
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.12
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.06
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.5
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99069
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9827
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99411
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,164.62
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,165.38
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,164.88
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,139.75
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,141.5
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,140.38
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,180.75
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,181.88
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,181.25
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,368.75
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,374.38
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.12
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,309.12
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,313.12
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.38
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,392.12
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,393.25
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.62
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96963
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96045
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97311
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (Min),A,30.38
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (Max),A,33.12
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (Min),A,30.75
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (Max),A,30.88
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.88
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (Min),A,39.12
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (Max),A,39.12
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.12
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.69
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98181
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99899
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96542
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L3 Current (Min),A,33.25
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L3 Current (Max),A,43.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L3 Current (RMS),A,37.12
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L2 Current (Min),A,65.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L2 Current (Max),A,65.12
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L2 Current (RMS),A,65.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L1 Current (Min),A,36.38
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L1 Current (Max),A,36.5
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.38
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.37
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,14.56
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.69
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97675
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96527
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98718
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Current (Min),A,94.5
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Current (Max),A,100.12
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L3 Current (RMS),A,98.25
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Current (Min),A,109.75
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Current (Max),A,113.25
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L2 Current (RMS),A,111.25
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Current (Min),A,85.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Current (Max),A,85.12
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,06,L1 Current (RMS),A,85.12
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.56
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77331
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83862
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9873
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.81
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.62
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9939
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99478
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99393
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,67.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,277.5
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,278.88
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,278.25
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,216.88
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,226.5
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,221.25
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,287.25
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,288.5
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,288.12
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,107.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,111.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,436.12
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,452.88
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,445.75
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,421.25
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,430.62
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.88
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,461.75
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,462.62
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,462.25
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.81
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97006
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.76324
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98764
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (Min),A,36.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (Max),A,36.88
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.62
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (Min),A,52.75
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (Max),A,60.12
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.25
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.69
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-26.88
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.75
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92377
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82858
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93228
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L3 Current (Min),A,20.88
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L3 Current (Max),A,20.88
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L3 Current (RMS),A,20.88
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L2 Current (Min),A,8.25
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L2 Current (Max),A,8.25
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.25
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L1 Current (Min),A,25.62
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L1 Current (Max),A,25.88
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,07,L1 Current (RMS),A,25.75
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.06
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.5
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97964
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98456
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98624
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Current (Min),A,108.25
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Current (Max),A,108.5
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L3 Current (RMS),A,108.38
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Current (Min),A,103.12
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Current (Max),A,114.25
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L2 Current (RMS),A,110.12
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Current (Min),A,79.12
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Current (Max),A,86.5
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,06,L1 Current (RMS),A,82.88
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.5
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.81
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79818
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81689
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98724
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.75
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.06
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99289
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99365
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.996
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,195.5
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,196.38
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,196.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,189.62
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,189.88
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,189.75
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,243.25
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,243.38
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,243.25
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,361.62
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,362.75
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.38
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,313.25
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,324.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,415.12
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,429.25
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.88
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.12
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95804
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83618
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99606
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (Max),A,28.88
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.88
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (Min),A,92.88
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (Max),A,94.25
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.88
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-13.94
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98209
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91733
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98248
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L3 Current (Min),A,36.12
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L3 Current (Max),A,36.25
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L3 Current (RMS),A,36.12
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L2 Current (Min),A,8.25
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L2 Current (Max),A,8.38
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.25
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L1 Current (Min),A,47.38
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L1 Current (Max),A,47.38
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,07,L1 Current (RMS),A,47.38
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.44
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.75
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,13.13
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97827
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97134
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96963
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Current (Min),A,102.25
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Current (Max),A,108.25
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L3 Current (RMS),A,106.38
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Current (Min),A,93.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Current (Max),A,102.5
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L2 Current (RMS),A,98.88
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Current (Min),A,65.12
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Current (Max),A,66.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,06,L1 Current (RMS),A,65.38
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.13
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.87
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68511
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84228
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99582
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
