Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.44
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.94
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.38
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99506
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99423
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99521
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,222.38
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,222.88
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,222.62
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,206.88
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,207.25
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,207.12
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,217.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,217.5
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,217.12
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,107.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,390.25
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,396.62
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,321.25
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,330.75
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.12
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,441.62
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,443.12
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.38
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.87
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87601
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93121
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99603
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (Max),A,20.62
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (Min),A,22.38
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (Max),A,23.75
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.62
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (Min),A,94.88
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (Max),A,96.25
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,95.12
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-21.38
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93286
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88659
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98614
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L3 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L3 Current (Max),A,20.5
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L3 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L1 Current (Min),A,47.25
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L1 Current (Max),A,47.5
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,07,L1 Current (RMS),A,47.25
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.37
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,14.06
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,15.07
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98154
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96497
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95239
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Current (Min),A,98.75
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Current (Max),A,104.88
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L3 Current (RMS),A,100.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Current (Min),A,93.62
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Current (Max),A,95.5
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L2 Current (RMS),A,94.5
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Current (Min),A,52.25
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Current (Max),A,60.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.38
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.37
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.75
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68731
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99609
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83062
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,19.75
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,19.88
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.12
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.88
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.62
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99322
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99463
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99457
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,223.62
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,224.12
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,223.88
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,227.62
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,228.12
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,227.75
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,243.12
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,243.38
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,243.25
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,106.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,359.75
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,369.25
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.75
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,369.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,370.25
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.62
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,438.88
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,446.75
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.38
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95435
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96252
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99161
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (Min),A,28.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (Max),A,28.5
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.38
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (Min),A,31.12
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (Max),A,31.25
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.25
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (Min),A,68.62
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (Max),A,68.88
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.75
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.87
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-36.25
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94952
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.74557
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99377
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L3 Current (Min),A,26.75
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L3 Current (Max),A,27.12
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L3 Current (RMS),A,26.88
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L2 Current (Min),A,8.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L2 Current (Max),A,8.25
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L1 Current (Min),A,69.5
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L1 Current (Max),A,70.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,07,L1 Current (RMS),A,69.75
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.31
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.87
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.75
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97937
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98025
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98386
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Current (Min),A,89.62
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Current (Max),A,97.88
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L3 Current (RMS),A,94.12
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Current (Min),A,83.12
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Current (Max),A,85.75
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L2 Current (RMS),A,84.88
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Current (Min),A,68.5
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Current (Max),A,68.75
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,06,L1 Current (RMS),A,68.62
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-50.81
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98422
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93872
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60201
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,22.88
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.06
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.12
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.69
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99121
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99597
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99518
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,189.25
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,190.12
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,189.5
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,210.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,210.88
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,210.38
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,180.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,180.38
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,180.25
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,353.62
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,361.75
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.25
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,332.25
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,334.75
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.12
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,388.62
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,389.5
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.12
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.44
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93603
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.7355
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98721
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (Min),A,24.62
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (Max),A,24.62
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.62
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (Min),A,58.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (Max),A,58.12
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-26.5
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-23.25
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85309
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84912
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.995
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L3 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L3 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.62
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L2 Current (Min),A,8.38
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L2 Current (Max),A,8.38
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L2 Current (RMS),A,8.38
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L1 Current (Min),A,78.62
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L1 Current (Max),A,78.62
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,07,L1 Current (RMS),A,78.62
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.87
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,-0.25
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.56
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98431
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99258
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9946
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Current (Min),A,86.62
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Current (Max),A,87.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L3 Current (RMS),A,86.88
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Current (Min),A,72.88
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Current (Max),A,76.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L2 Current (RMS),A,74.5
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Current (Min),A,77.38
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Current (Max),A,90.88
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,06,L1 Current (RMS),A,84.12
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.5
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.94
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.82
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8612
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80768
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7882
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.88
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.88
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.94
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.5
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.88
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98511
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99078
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98874
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,136.38
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,136.5
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,136.38
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,158.12
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,158.5
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,158.25
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,122.62
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,122.62
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,122.62
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
