Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,264.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,264.62
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.25
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,252.62
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,256.12
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.38
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,340.12
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,353.25
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.75
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95151
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89108
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99704
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (Min),A,25.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (Max),A,25.25
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.12
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (Max),A,21.38
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (Min),A,113.5
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (Max),A,113.62
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.5
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94913
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97879
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99036
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L3 Current (Min),A,23.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L3 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L3 Current (RMS),A,23.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L2 Current (Min),A,26.25
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L2 Current (Max),A,26.38
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L2 Current (RMS),A,26.25
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L1 Current (Min),A,52.25
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L1 Current (Max),A,52.62
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,07,L1 Current (RMS),A,52.5
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.87
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.37
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.69
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98535
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98096
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99313
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Current (Min),A,105.88
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Current (Max),A,110.12
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L3 Current (RMS),A,107.62
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Current (Min),A,79.25
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Current (Max),A,80.88
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L2 Current (RMS),A,80.12
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Current (Min),A,78.62
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Current (Max),A,91.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,06,L1 Current (RMS),A,81.88
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.81
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.12
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.88
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.79699
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81286
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72091
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.62
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.75
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.06
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98965
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98767
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99231
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,160.88
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,162.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,161.5
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,128.12
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,128.75
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,128.25
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,138.62
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,139.25
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,139.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,317.12
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,322.62
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,254.38
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,255.62
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,386.5
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,398.5
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94501
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96847
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99594
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (Min),A,25.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (Max),A,25.38
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.25
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (Min),A,33.12
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (Max),A,33.25
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.12
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (Min),A,104.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (Max),A,104.12
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-27.38
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94849
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82135
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98712
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L3 Current (Min),A,23.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L3 Current (Max),A,23.25
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.12
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L2 Current (Min),A,7.62
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L2 Current (Max),A,7.75
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L2 Current (RMS),A,7.75
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L1 Current (Min),A,57.88
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L1 Current (Max),A,62.88
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,07,L1 Current (RMS),A,61.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,3.94
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.94
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.88
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98834
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99222
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98923
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Current (Min),A,82.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Current (Max),A,88.88
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L3 Current (RMS),A,84.75
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Current (Min),A,81.88
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Current (Max),A,88.62
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L2 Current (RMS),A,84.75
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Current (Min),A,67.12
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Current (Max),A,67.5
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,06,L1 Current (RMS),A,67.25
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.75
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.81
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.87
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81497
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79681
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48995
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,8.12
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.25
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97797
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96201
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98911
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,115.25
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,116.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,115.62
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,94.88
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,95.75
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.25
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,144.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,144.12
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,144.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,248.62
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,255.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,218.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,224.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,376.75
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,379.12
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.88
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.94
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86831
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91495
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99142
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (Min),A,18.5
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (Min),A,19.88
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (Max),A,30.75
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (Min),A,64.12
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (Max),A,64.25
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.12
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-25.94
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.12
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97293
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83053
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9903
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L3 Current (Min),A,27.12
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L3 Current (Max),A,27.25
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L3 Current (RMS),A,27.25
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L2 Current (Min),A,8.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L2 Current (Max),A,8.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L2 Current (RMS),A,8.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L1 Current (Min),A,55.62
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L1 Current (Max),A,55.75
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,07,L1 Current (RMS),A,55.75
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.56
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.5
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98694
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98499
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99072
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Current (Min),A,83.75
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Current (Max),A,88.5
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L3 Current (RMS),A,84.75
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Current (Min),A,76.38
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Current (Max),A,76.88
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L2 Current (RMS),A,76.62
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Current (Min),A,55.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Current (Max),A,66.12
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,06,L1 Current (RMS),A,60.12
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.94
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-42.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91525
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.7543
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52593
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.38
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.88
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.06
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.983
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95831
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99521
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,128.12
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,128.62
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,128.5
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,79.5
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,79.62
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.62
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,164.25
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,169.25
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,167.12
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,265.75
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,270.25
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.62
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,182.75
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,193.62
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.75
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,345.75
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,352.12
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.25
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.81
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91711
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95422
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9953
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (Min),A,24.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (Max),A,24.12
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (Min),A,25.38
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (Max),A,25.38
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.38
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (Min),A,78.12
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (Max),A,78.38
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.25
