Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.07
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-21.88
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9122
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85126
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99164
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L3 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L3 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L2 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L2 Current (Max),A,8.5
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L1 Current (Min),A,63.62
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L1 Current (Max),A,63.75
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,07,L1 Current (RMS),A,63.75
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,5.44
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.62
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98996
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9938
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99579
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Current (Min),A,94.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Current (Max),A,94.75
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L3 Current (RMS),A,94.25
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Current (Min),A,115.88
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Current (Max),A,116.38
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L2 Current (RMS),A,116.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Current (Min),A,89.62
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Current (Max),A,97.62
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,06,L1 Current (RMS),A,94.62
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.87
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.56
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89026
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97516
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71609
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.5
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.19
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98575
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96332
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9902
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,127.88
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,131.75
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,130.88
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,78.25
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,81.5
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.88
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,118.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,124.5
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,123.12
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,264.12
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,266.75
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.25
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,234.5
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,237.62
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,352.25
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,366.38
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.12
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.63
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.37
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94141
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92239
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99322
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (Min),A,25.5
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.62
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (Min),A,20.75
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (Min),A,66.62
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (Max),A,66.62
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.62
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.75
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-26.5
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89932
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82376
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98972
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L3 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L3 Current (Max),A,13.88
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.88
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L2 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L2 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.5
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L1 Current (Min),A,56.25
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L1 Current (Max),A,56.38
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,07,L1 Current (RMS),A,56.38
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.06
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.93
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.75
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98447
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97104
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99426
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Current (Min),A,86.38
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Current (Max),A,89.75
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L3 Current (RMS),A,88.25
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Current (Min),A,46.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Current (Max),A,73.5
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L2 Current (RMS),A,53.12
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Current (Min),A,65.62
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Current (Max),A,65.75
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,06,L1 Current (RMS),A,65.75
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.62
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.31
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86105
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96094
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69372
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97525
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97906
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98651
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,100.25
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,100.88
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.62
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,116.5
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,116.75
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,116.75
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,110.25
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,111.12
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.88
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,228.88
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,232.38
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,197.88
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,225.12
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,301.75
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,302.5
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.25
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.56
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.94
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82373
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8323
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99145
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (Min),A,13.5
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (Max),A,13.62
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (Min),A,65.25
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (Max),A,65.25
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.25
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.06
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.06
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88544
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93811
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95023
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L3 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L3 Current (Max),A,14.38
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L3 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L2 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L2 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L1 Current (Min),A,28.38
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L1 Current (Max),A,28.38
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,07,L1 Current (RMS),A,28.38
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.25
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.5
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98648
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99307
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99438
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Current (Min),A,83.62
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Current (Max),A,84.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L3 Current (RMS),A,83.88
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Current (Min),A,65.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Current (Max),A,65.12
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L2 Current (RMS),A,65.12
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Current (Min),A,71.88
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Current (Max),A,72.25
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,06,L1 Current (RMS),A,72.12
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.43
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-60.5
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73611
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96802
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.479
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,8.62
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,8.75
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.75
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.25
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97595
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98093
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99142
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,94.38
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,94.62
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.5
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,114.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,114.12
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.12
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,142.12
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,142.25
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,142.25
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,208.88
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,209.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,209.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,209.12
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,309.12
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,309.62
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.19
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85104
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96027
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98975
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (Min),A,25.75
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (Max),A,25.75
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.75
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (Min),A,55.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (Max),A,55.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.5
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.88037
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97949
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96255
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L3 Current (Min),A,13.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L3 Current (Max),A,13.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L3 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L2 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L2 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L1 Current (Min),A,27.38
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L1 Current (Max),A,27.5
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,07,L1 Current (RMS),A,27.5
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.19
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.12
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.88
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9779
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98309
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9931
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
