Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Current (Min),A,98.25
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Current (Max),A,98.5
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L3 Current (RMS),A,98.38
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Current (Min),A,47.5
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Current (Max),A,47.62
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L2 Current (RMS),A,47.5
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Current (Min),A,76.38
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Current (Max),A,76.62
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,06,L1 Current (RMS),A,76.5
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.06
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.19
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-49.31
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8508
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80716
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66006
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.19
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.25
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.88
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98376
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97787
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99002
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,122.75
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,123.25
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,123.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,104.62
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,105.12
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,104.88
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,126.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,126.5
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.25
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,251.88
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,252.25
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,197.12
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,197.62
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,287.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,287.25
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.12
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.69
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.06
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89401
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98019
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99045
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (Min),A,19.62
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.62
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (Min),A,38.25
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (Max),A,38.38
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.38
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (Min),A,48.62
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (Max),A,49.5
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.25
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82965
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97778
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96313
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L3 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L3 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L2 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L2 Current (Max),A,17.62
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.62
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L1 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L1 Current (Max),A,28.62
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,07,L1 Current (RMS),A,28.5
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.69
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.75
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.75
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97098
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98868
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99405
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Current (Min),A,76.75
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Current (Max),A,76.88
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L3 Current (RMS),A,76.88
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Current (Min),A,56.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Current (Max),A,56.12
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L2 Current (RMS),A,56.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Current (Min),A,61.88
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Current (Max),A,62.25
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,06,L1 Current (RMS),A,62.12
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.31
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.06
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.06
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90881
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82907
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75186
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98123
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95535
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98538
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,101.25
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,101.5
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.38
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,79.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,79.12
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.12
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,104.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,104.38
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.12
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,211.5
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,211.75
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,192.38
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,192.5
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,246.5
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,247.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.75
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81064
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94192
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97418
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (Min),A,14.88
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (Min),A,23.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (Max),A,23.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (Min),A,45.5
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (Max),A,45.5
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.13
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.75
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90103
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9848
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9592
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L3 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L3 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L2 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L2 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L2 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L1 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L1 Current (Max),A,28.25
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,07,L1 Current (RMS),A,28.25
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,4.81
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.69
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.94
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98831
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98172
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98868
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Current (Min),A,80.25
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Current (Max),A,81.12
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L3 Current (RMS),A,80.62
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Current (Min),A,58.88
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Current (Max),A,59.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L2 Current (RMS),A,59.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Current (Min),A,52.38
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Current (Max),A,52.62
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,06,L1 Current (RMS),A,52.5
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-51.62
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90994
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92154
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59072
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.12
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.56
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98395
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94424
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99356
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,101.5
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,101.75
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.62
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,82.25
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,82.38
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,82.38
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,168.12
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,168.25
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,168.12
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,212.25
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,213.5
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,183.25
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,183.38
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,295.88
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,296.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.25
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.73519
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95282
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99057
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (Min),A,13.62
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.62
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (Min),A,23.88
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (Max),A,24.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.88
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (Min),A,56.62
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (Max),A,57.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.88
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91043
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98236
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96133
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L3 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L3 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L3 Current (RMS),A,12.12
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L2 Current (Min),A,17.5
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L2 Current (Max),A,17.62
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L2 Current (RMS),A,17.5
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L1 Current (Min),A,29.12
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L1 Current (Max),A,29.25
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,07,L1 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.13
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.69
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.56
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98007
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96945
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99423
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Current (Min),A,64.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Current (Max),A,64.12
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L3 Current (RMS),A,64.12
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Current (Min),A,53.5
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Current (Max),A,53.75
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L2 Current (RMS),A,53.62
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Current (Min),A,57.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Current (Max),A,57.38
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,06,L1 Current (RMS),A,57.12
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.44
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76584
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94131
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98047
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
