Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.75
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.07
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97546
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92825
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98471
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,80.12
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,80.5
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.25
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,72.12
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,74.88
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.75
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,113.5
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,113.62
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,113.62
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,170.12
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,170.62
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.25
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,167.38
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,170.12
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,271.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,271.38
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.25
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.63
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75256
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9783
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98877
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (Min),A,14.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (Max),A,14.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (Min),A,36.38
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (Max),A,36.5
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (Min),A,47.5
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (Max),A,47.75
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.62
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90054
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98755
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98114
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L3 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L3 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L2 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L2 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L2 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L1 Current (Min),A,41.12
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L1 Current (Max),A,41.25
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,07,L1 Current (RMS),A,41.12
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.56
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.06
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.62
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96863
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97974
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9881
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Current (Min),A,54.5
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Current (Max),A,54.5
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L3 Current (RMS),A,54.5
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Current (Min),A,42.88
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Current (Max),A,43.12
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L2 Current (RMS),A,43.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Current (Min),A,38.12
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Current (Max),A,38.5
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,06,L1 Current (RMS),A,38.25
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.69
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.25
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.74847
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81469
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99017
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.25
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.25
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.87
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97879
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93179
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96091
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,88.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,88.25
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.12
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,73.38
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,73.5
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.38
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,81.75
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,81.88
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.75
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,168.62
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,169.12
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,173.25
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,173.38
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,224.25
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,224.38
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.38
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.81
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.7228
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95566
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99756
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (Min),A,14.25
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (Max),A,23.25
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.12
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (Min),A,87.88
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (Max),A,88.5
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.38
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.13
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-16.31
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89859
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91675
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95087
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L3 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L3 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L2 Current (Min),A,10.12
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L2 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L1 Current (Min),A,24.88
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L1 Current (Max),A,25.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,07,L1 Current (RMS),A,24.88
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.75
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.94
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.38
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97095
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98859
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9856
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Current (Min),A,45.88
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Current (Max),A,46.12
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L3 Current (RMS),A,46.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Current (Min),A,57.5
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Current (Max),A,57.62
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L2 Current (RMS),A,57.5
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Current (Min),A,35.62
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Current (Max),A,35.88
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,06,L1 Current (RMS),A,35.75
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.13
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.94
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84839
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8471
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98105
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.69
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.5
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.31
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98581
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89728
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96649
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,107.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,107.12
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.12
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,74.12
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,74.25
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.12
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,91.12
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,91.25
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.25
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,180.62
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,180.75
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,164.25
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,164.38
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,254.12
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,254.25
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.25
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76559
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99533
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99213
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (Max),A,13.38
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.38
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (Min),A,58.5
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (Max),A,58.62
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (Min),A,46.88
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (Max),A,47.75
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.25
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.44
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-24.31
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-16.19
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8641
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85272
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92941
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L3 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L3 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L3 Current (RMS),A,12.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L2 Current (Min),A,8.62
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L2 Current (Max),A,8.88
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L2 Current (RMS),A,8.75
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L1 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L1 Current (Max),A,22.75
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,07,L1 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.87
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.44
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94583
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98907
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95499
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Current (Min),A,34.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Current (Max),A,35.38
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L3 Current (RMS),A,34.5
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Current (Min),A,44.25
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Current (Max),A,48.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L2 Current (RMS),A,45.88
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Current (Min),A,21.38
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,06,L1 Current (RMS),A,21.75
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.25
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89624
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8063
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98178
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,2.62
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,2.75
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,2.75
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.75
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.62
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.37
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9519
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84866
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95837
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,90.38
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,90.5
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.38
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,64.12
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,64.12
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.12
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,77.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,77.25
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,77.12
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
