Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,150.62
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,151.88
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,172.5
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,175.88
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,183.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,183.5
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.63
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77099
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98279
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9917
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.62
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (Min),A,35.88
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (Max),A,35.88
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.88
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (Min),A,51.38
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (Max),A,52.62
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.81
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-27.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-18.75
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89673
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82443
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91431
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L3 Current (Min),A,11.25
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L3 Current (Max),A,11.38
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L2 Current (Min),A,8.25
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L2 Current (Max),A,8.5
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L2 Current (RMS),A,8.38
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L1 Current (Min),A,21.25
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L1 Current (Max),A,21.25
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,07,L1 Current (RMS),A,21.25
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.69
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.44
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96957
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96786
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94861
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Current (Min),A,46.62
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Current (Max),A,47.12
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.88
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Current (Min),A,45.62
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Current (Max),A,45.75
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L2 Current (RMS),A,45.62
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Current (Max),A,23.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,06,L1 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.13
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-47.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68951
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91986
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66665
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.69
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97357
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90506
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96564
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,114.12
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,117.25
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,115.62
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,68.38
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,71.62
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,83.12
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,86.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.62
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,186.25
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,189.12
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,155.88
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,158.88
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,180.75
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,182.88
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.81
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.7893
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95517
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99255
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (Max),A,22.62
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.62
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (Min),A,59.5
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (Max),A,60.12
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.75
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.75
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-15.25
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-18.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8699
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.92178
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.91891
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L3 Current (Min),A,11.88
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L3 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.88
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L2 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L2 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L1 Current (Min),A,22.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L1 Current (Max),A,22.12
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,07,L1 Current (RMS),A,22.12
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.69
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.75
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94897
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9841
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95236
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Current (Min),A,46.62
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Current (Max),A,46.75
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.75
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Current (Min),A,49.25
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Current (Max),A,49.38
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L2 Current (RMS),A,49.25
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Current (Min),A,20.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Current (Max),A,20.25
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.12
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.31
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-57.31
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.6842
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9249
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50765
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.88
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95508
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88397
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95929
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,94.38
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,95.12
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.62
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,68.62
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,68.75
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.62
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,83.12
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,83.25
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.12
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,164.75
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,165.5
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,149.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,149.12
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,186.5
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,186.75
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.37
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74615
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98444
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99188
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (Min),A,36.5
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (Max),A,36.62
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.62
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (Min),A,50.88
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (Max),A,51.25
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.12
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-31.06
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.69
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.83398
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.81711
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93072
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L3 Current (Min),A,11.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L3 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.25
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L2 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L2 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L2 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L1 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L1 Current (Max),A,23.25
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,07,L1 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.06
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96307
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98987
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9624
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Current (Min),A,42.62
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Current (Max),A,43.75
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L3 Current (RMS),A,43.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Current (Min),A,44.62
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Current (Max),A,44.75
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L2 Current (RMS),A,44.62
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Current (Min),A,21.62
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Current (Max),A,21.75
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,06,L1 Current (RMS),A,21.62
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.5
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.94
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-50.44
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76071
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.68685
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61123
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.69
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.37
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96756
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88345
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97162
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,96.12
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,96.12
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.12
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,61.62
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,61.75
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.62
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,82.88
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,83.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.88
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,163.25
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,165.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,150.25
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,150.38
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,181.25
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,181.38
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.31
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78042
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97345
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97803
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (Min),A,23.25
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (Max),A,36.38
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (Min),A,41.5
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (Max),A,41.62
