Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-34.69
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-28.38
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.87
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.7543
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83362
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93939
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.12
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L2 Current (Max),A,9.12
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L1 Current (Min),A,23.25
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L1 Current (Max),A,23.25
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.5
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.13
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97818
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98697
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94809
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Current (Min),A,42.12
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Current (Max),A,42.25
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L3 Current (RMS),A,42.25
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Current (Min),A,40.88
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Current (Max),A,42.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L2 Current (RMS),A,41.25
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Current (Min),A,21.38
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Current (Max),A,21.38
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.38
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.5
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.12
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.87
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78784
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84738
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74554
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.75
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9736
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8815
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96954
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,107.38
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,107.62
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.5
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,62.25
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,62.38
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.38
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,75.88
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,76.12
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,174.62
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,175.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,135.88
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,147.75
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,165.12
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,165.62
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.87
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.06
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76101
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99338
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99371
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.62
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (Min),A,63.75
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (Max),A,63.88
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.75
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (Min),A,61.5
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (Max),A,61.62
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-36.81
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-25.5
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.56
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.73471
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85483
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93497
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.12
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L2 Current (Min),A,9.62
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L2 Current (Max),A,9.75
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.62
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L1 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L1 Current (Max),A,22.75
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,07,L1 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.94
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.56
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9472
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98642
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95306
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Current (Min),A,47.25
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Current (Max),A,47.62
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L3 Current (RMS),A,47.38
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Current (Min),A,35.88
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Current (Max),A,36.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L2 Current (RMS),A,36.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Current (Min),A,21.62
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.69
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.94
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.19
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.74383
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83343
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74972
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.19
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.81
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97345
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8855
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95593
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,104.25
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,111.88
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.12
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,59.75
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,67.12
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.12
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,62.62
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,70.25
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.62
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,172.75
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,180.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.38
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,167.75
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,175.62
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,171.88
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,178.38
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.63
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81051
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99228
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99365
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (Min),A,13.62
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.75
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (Min),A,52.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (Max),A,52.25
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.12
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (Min),A,49.62
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (Max),A,50.75
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.38
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-35.37
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-25.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.57
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.74447
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86462
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93466
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L3 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L2 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L2 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L1 Current (Min),A,21.75
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L1 Current (Max),A,21.75
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,07,L1 Current (RMS),A,21.75
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.94
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.69
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9321
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99628
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93802
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Current (Min),A,42.12
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Current (Max),A,42.62
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L3 Current (RMS),A,42.5
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Current (Min),A,69.75
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Current (Max),A,70.5
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L2 Current (RMS),A,70.25
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Current (Min),A,21.88
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Current (Max),A,22.25
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,06,L1 Current (RMS),A,22.12
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.19
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.12
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-49.56
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68777
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93017
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59759
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.69
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.37
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97482
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86044
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94888
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,115.12
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,121.38
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.5
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,63.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,68.5
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.25
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,66.38
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,72.12
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.62
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,178.12
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,184.25
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,193.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,198.38
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,162.38
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,167.25
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.75
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82623
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99377
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99469
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (Min),A,62.12
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (Max),A,62.12
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.12
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (Min),A,57.12
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (Max),A,57.88
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.62
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-35.5
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-23.81
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.63
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.74981
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87387
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94043
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L3 Current (Min),A,11.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L3 Current (Max),A,11.38
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L3 Current (RMS),A,11.25
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L2 Current (Min),A,9.62
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L2 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L1 Current (Min),A,22.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L1 Current (Max),A,22.12
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,07,L1 Current (RMS),A,22.12
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.75
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.25
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95563
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98483
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98257
