Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Current (Min),A,46.62
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Current (Max),A,46.75
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L3 Current (RMS),A,46.75
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Current (Min),A,72.12
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Current (Max),A,72.12
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L2 Current (RMS),A,72.12
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Current (Min),A,34.75
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Current (Max),A,34.88
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,06,L1 Current (RMS),A,34.88
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-42.38
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-50.12
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.64166
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93429
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58907
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.12
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97366
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88412
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95889
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,117.62
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,117.62
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,117.62
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,66.5
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,66.62
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,74.25
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,74.5
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.38
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,185.62
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,185.88
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.75
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,207.12
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,207.38
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,190.62
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,191.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.31
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79501
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99481
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99231
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.12
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (Min),A,64.25
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (Max),A,64.5
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.38
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (Min),A,65.88
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (Max),A,66.25
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.12
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-36.87
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-14.56
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-25.69
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.73751
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95425
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.81717
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.62
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L2 Current (Min),A,17.38
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L2 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L2 Current (RMS),A,17.38
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L1 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L1 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,07,L1 Current (RMS),A,12.5
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.19
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.82
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95612
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99493
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97812
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Current (Min),A,34.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Current (Max),A,34.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L3 Current (RMS),A,34.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Current (Min),A,65.62
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Current (Max),A,65.62
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L2 Current (RMS),A,65.62
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Current (Max),A,28.38
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,06,L1 Current (RMS),A,28.25
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-48.75
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.88
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.87
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.58538
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85525
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78228
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.81
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97253
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88843
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97327
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,104.25
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,104.38
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.38
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,58.88
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,58.88
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.88
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,74.75
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,74.75
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.75
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,159.12
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,159.62
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,205.12
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,205.25
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,183.62
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,184.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.37
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.73874
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99149
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99326
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (Min),A,11.12
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (Max),A,11.25
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.25
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (Min),A,48.25
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (Max),A,48.5
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.38
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (Min),A,57.38
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (Max),A,57.88
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.62
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-39.37
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-32.13
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.72638
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98138
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.76974
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L2 Current (Min),A,18.12
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L2 Current (Max),A,18.25
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L1 Current (Min),A,11.88
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L1 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,07,L1 Current (RMS),A,12.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.06
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.75
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96435
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99408
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94281
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Current (Min),A,40.38
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Current (Max),A,40.5
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.38
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Current (Min),A,66.62
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Current (Max),A,66.75
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L2 Current (RMS),A,66.62
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,06,L1 Current (RMS),A,17.62
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.5
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.75
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-49.69
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7998
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8316
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58822
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.75
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.69
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96591
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84585
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97626
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,102.38
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,103.88
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.75
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,57.75
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,58.12
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,93.38
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,93.5
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,162.88
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,164.12
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,188.12
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,188.5
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,181.62
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,182.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.19
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78241
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96161
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98346
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (Min),A,11.62
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (Max),A,11.62
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.62
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (Min),A,29.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (Max),A,30.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (Min),A,47.75
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (Max),A,48.12
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-36.69
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-26.88
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.75051
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98367
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.81198
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.12
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L3 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L3 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L2 Current (Min),A,18.12
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L2 Current (Max),A,18.25
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L2 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L1 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L1 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,07,L1 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,21.69
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.06
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90637
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99713
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95425
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Current (Min),A,32.12
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Current (Max),A,32.12
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L3 Current (RMS),A,32.12
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Current (Min),A,96.88
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Current (Max),A,97.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L2 Current (RMS),A,96.88
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Current (Min),A,21.62
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.62
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.44
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.06
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-52.88
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72036
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97107
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56854
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,3.88
