Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-29.19
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.63
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9664
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82599
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94232
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,105.75
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,105.88
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.88
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,57.12
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,57.25
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.12
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,64.88
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,64.88
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.88
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,156.5
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,156.88
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,202.88
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,203.88
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,148.62
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,148.88
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.75
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.72363
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97806
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98068
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (Max),A,10.75
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (Min),A,36.38
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (Max),A,36.5
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (Min),A,41.88
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (Max),A,42.12
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-32.93
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-40.87
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78354
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98352
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.6824
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.88
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L2 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L2 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L2 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L1 Current (Min),A,11.5
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L1 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,07,L1 Current (RMS),A,11.5
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.06
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.32
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92743
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9967
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97812
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Current (Min),A,35.5
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Current (Max),A,35.62
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L3 Current (RMS),A,35.62
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Current (Min),A,92.5
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Current (Max),A,92.62
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L2 Current (RMS),A,92.62
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Current (Min),A,30.62
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Current (Max),A,30.88
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,06,L1 Current (RMS),A,30.75
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.06
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.75
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76559
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98279
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77221
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,9.12
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.12
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.06
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.25
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.19
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97464
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90787
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97131
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,106.12
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,110.12
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.88
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,69.38
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,69.5
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,77.62
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,78.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.88
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,161.12
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,164.62
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,221.38
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,221.75
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,163.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,163.5
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.38
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.13
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75439
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97067
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9819
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (Max),A,10.75
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.62
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (Min),A,30.25
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (Max),A,30.38
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.38
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (Min),A,42.12
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (Max),A,42.75
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-36.87
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.94
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-37.44
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.74728
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98688
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.70828
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L3 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L3 Current (Max),A,10.62
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L3 Current (RMS),A,10.62
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L2 Current (Min),A,18.88
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L2 Current (Max),A,19.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.88
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L1 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L1 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,07,L1 Current (RMS),A,12.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.31
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.75
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.56
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93399
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99722
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98398
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Current (Min),A,38.25
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Current (Max),A,38.5
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.38
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Current (Min),A,89.38
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Current (Max),A,89.38
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L2 Current (RMS),A,89.38
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Current (Min),A,31.25
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Current (Max),A,31.5
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,06,L1 Current (RMS),A,31.38
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.94
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-48.38
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78177
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98221
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61144
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.12
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.12
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.12
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97757
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91199
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9808
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,114.5
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,115.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,114.62
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,70.62
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,70.62
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.62
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,94.88
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,95.12
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,171.88
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,172.12
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,214.5
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,214.75
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,181.12
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,181.62
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.69
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.716
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97961
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9747
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (Min),A,11.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (Max),A,11.12
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.12
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (Min),A,37.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (Max),A,37.12
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.12
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (Min),A,41.25
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (Max),A,41.38
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.38
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-39.07
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.38
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-36.31
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.72778
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98843
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.73391
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L2 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L2 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L2 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L1 Current (Min),A,11.75
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L1 Current (Max),A,11.88
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,07,L1 Current (RMS),A,11.88
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.94
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.44
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97147
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.992
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98199
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Current (Min),A,50.88
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Current (Max),A,51.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L3 Current (RMS),A,50.88
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Current (Min),A,93.25
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Current (Max),A,93.38
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L2 Current (RMS),A,93.38
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Current (Min),A,29.5
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Current (Max),A,29.5
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.5
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.81
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.87
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80285
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97153
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98303
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.25
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97372
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94394
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97275
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,105.25
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,105.62
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.5
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,84.62
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,84.88
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,84.75
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,79.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,79.25
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.12
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
