Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,175.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,175.75
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,239.12
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,239.38
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.25
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,174.88
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,175.38
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.62
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86801
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98325
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97314
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (Min),A,41.12
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (Max),A,42.75
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (Min),A,39.62
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (Max),A,39.75
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.75
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-35.56
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-37.75
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.74987
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98666
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.72073
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L3 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L2 Current (Min),A,19.75
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L2 Current (Max),A,20.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L1 Current (Min),A,11.38
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L1 Current (Max),A,11.38
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,07,L1 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.81
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.38
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-14.94
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94788
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99634
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93265
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Current (Min),A,26.38
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Current (Max),A,26.5
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L3 Current (RMS),A,26.38
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Current (Min),A,90.5
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Current (Max),A,91.38
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L2 Current (RMS),A,90.88
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Current (Max),A,20.62
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,06,L1 Current (RMS),A,20.5
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.5
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.38
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80545
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84558
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97736
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.38
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97726
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88894
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95752
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,121.5
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,121.62
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,121.5
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,67.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,67.12
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,74.5
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,74.62
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.62
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,171.25
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,171.38
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,217.75
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,218.62
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,159.25
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,159.62
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.75
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.7861
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99216
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98773
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (Min),A,50.12
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (Max),A,50.25
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.12
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (Min),A,52.12
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (Max),A,52.25
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.12
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-33.44
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-30.31
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-29.19
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.76901
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.82437
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.8099
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.25
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.62
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L2 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L2 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L1 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L1 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,07,L1 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.19
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.25
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96432
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9967
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93643
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Current (Min),A,47.25
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Current (Max),A,47.38
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L3 Current (RMS),A,47.25
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Current (Min),A,94.12
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Current (Max),A,94.12
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L2 Current (RMS),A,94.12
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-35.13
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.81
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.13
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.71908
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.79904
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97665
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.94
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97702
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86596
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9667
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,114.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,114.75
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,114.25
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,63.88
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,64.12
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.12
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,84.38
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,84.62
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,182.25
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,182.88
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,214.25
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,214.38
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,180.38
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,180.62
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.75
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92563
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99088
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98462
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (Min),A,21.75
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (Max),A,21.88
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.88
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (Min),A,49.5
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (Max),A,49.62
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.62
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (Min),A,43.12
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (Max),A,43.5
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.38
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-34.37
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-31.93
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-27.12
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.77203
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.80291
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.81878
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L3 Current (Min),A,11.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L3 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L1 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L1 Current (Max),A,12.38
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,07,L1 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.69
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.12
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95657
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99774
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95987
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Current (Min),A,46.75
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Current (Max),A,47.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L3 Current (RMS),A,46.88
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Current (Min),A,93.12
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Current (Max),A,93.25
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L2 Current (RMS),A,93.12
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Current (Min),A,26.5
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Current (Max),A,26.62
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,06,L1 Current (RMS),A,26.62
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.69
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-55.19
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68081
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93085
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53881
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.5
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.75
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9765
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85364
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95837
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,117.25
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,117.5
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,117.38
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,60.12
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,60.25
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.12
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,75.62
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,75.62
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.62
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,194.75
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,195.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,208.62
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,208.88
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,159.5
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,159.88
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.38
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82785
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99231
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98666
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (Min),A,13.5
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (Max),A,13.62
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (Min),A,60.88
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (Max),A,60.88
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.88
