Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (Min),A,44.25
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (Max),A,44.25
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.25
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-22.69
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-33.06
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-28.75
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90304
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.79031
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.7966
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L3 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L3 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L1 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L1 Current (Max),A,13.25
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,07,L1 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.31
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.19
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-19.25
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94638
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99704
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91946
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Current (Min),A,36.25
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Current (Max),A,36.25
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.25
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Current (Min),A,94.62
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Current (Max),A,94.62
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L2 Current (RMS),A,94.62
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Current (Min),A,24.88
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Current (Max),A,24.88
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,06,L1 Current (RMS),A,24.88
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.56
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.44
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7384
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91717
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66995
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-30.13
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97321
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81695
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95904
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,116.25
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,116.62
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,116.5
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,56.88
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,57.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,73.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,73.38
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.25
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,180.5
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,180.88
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,216.25
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,216.5
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,157.12
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,157.25
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.12
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80838
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99246
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98917
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (Min),A,14.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (Max),A,14.38
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (Min),A,61.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (Max),A,61.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (Min),A,56.88
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (Max),A,58.5
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.75
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-33.69
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-28.38
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-32.56
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78756
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84186
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.76599
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L3 Current (Min),A,11.12
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L3 Current (Max),A,11.25
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.25
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L1 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L1 Current (Max),A,12.5
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,07,L1 Current (RMS),A,12.38
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,25.81
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.56
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.87863
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99561
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93182
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Current (Min),A,36.5
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Current (Max),A,40.5
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L3 Current (RMS),A,38.12
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Current (Min),A,106.75
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Current (Max),A,106.88
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L2 Current (RMS),A,106.88
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Current (Max),A,17.88
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,06,L1 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.31
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.88
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-57.56
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78073
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83279
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50066
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.5
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97641
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91046
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97232
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,127.12
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,127.88
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,127.38
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,76.38
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,76.38
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.38
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,86.75
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,86.88
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.75
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,183.75
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,187.75
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,250.5
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,250.62
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.62
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,174.62
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,176.25
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.94
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.73523
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96139
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98572
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (Min),A,31.38
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (Max),A,31.5
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (Min),A,48.75
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (Max),A,49.75
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.12
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-31.5
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-28.69
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-32.37
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.79767
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83767
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.76757
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L3 Current (Min),A,10.75
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L3 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L2 Current (Min),A,9.38
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L1 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L1 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,07,L1 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,22.81
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.75
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-15.31
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90585
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99673
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.91949
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Current (Min),A,38.25
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Current (Max),A,38.38
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L3 Current (RMS),A,38.25
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Current (Min),A,88.75
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Current (Max),A,88.88
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L2 Current (RMS),A,88.75
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Current (Min),A,18.25
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.93
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.94
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-49.56
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77996
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85983
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60174
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.75
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9765
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89654
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96942
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,125.38
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,127.38
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,126.5
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,71.62
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,72.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.88
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,84.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,84.25
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.12
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,184.38
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,186.12
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,199.38
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,199.75
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,165.25
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,165.88
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.38
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92361
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96893
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98743
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (Min),A,21.12
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (Max),A,21.38
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.25
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (Min),A,33.25
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (Max),A,33.38
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.38
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (Min),A,58.25
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (Max),A,58.38
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.25
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-33.81
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-29.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-37.81
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.77368
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83404
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.71588
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L3 Current (Min),A,11.25
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L3 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L3 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L1 Current (Min),A,11.25
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L1 Current (Max),A,11.25
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,07,L1 Current (RMS),A,11.25
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.69
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.62
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92676
