Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99713
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94128
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Current (Min),A,35.38
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Current (Max),A,35.5
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L3 Current (RMS),A,35.38
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Current (Min),A,92.5
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Current (Max),A,92.5
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L2 Current (RMS),A,92.5
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Current (Min),A,21.62
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Current (Max),A,21.75
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,06,L1 Current (RMS),A,21.75
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-46.19
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-44.38
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.6361
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97086
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67166
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,8.75
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,8.88
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.75
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.81
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98355
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87356
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98154
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,131.88
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,132.5
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,132.25
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,59.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,59.12
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.12
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,94.12
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,94.75
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.62
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,197.5
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,198.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,197.25
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,197.5
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,186.75
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,187.25
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.87
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92599
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98041
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98898
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (Max),A,20.88
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (Min),A,34.38
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (Max),A,34.5
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.38
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (Min),A,57.75
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (Max),A,57.88
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.88
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-37.19
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-25.88
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-33.63
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.7304
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84698
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.77234
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L3 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L3 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L3 Current (RMS),A,10.5
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.12
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L1 Current (Min),A,11.88
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L1 Current (Max),A,12.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,07,L1 Current (RMS),A,11.88
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.69
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.12
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95587
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99701
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.93539
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Current (Min),A,33.5
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Current (Max),A,33.62
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L3 Current (RMS),A,33.62
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Current (Min),A,98.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Current (Max),A,98.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L2 Current (RMS),A,98.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Current (Min),A,18.88
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Current (Max),A,19.25
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,06,L1 Current (RMS),A,19.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-45.12
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.66125
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97967
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58627
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.31
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98282
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90137
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9733
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,129.5
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,133.62
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,131.5
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,69.38
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,72.75
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,87.5
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,90.62
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,193.38
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,197.25
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,215.38
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,218.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.75
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,177.62
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,180.88
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.31
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93375
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97494
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98358
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (Max),A,22.88
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (Min),A,34.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (Max),A,34.12
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (Min),A,49.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (Max),A,49.25
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.12
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-33.56
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-28.38
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-27.38
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.79315
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8277
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.81039
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L3 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L3 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L2 Current (RMS),A,8.88
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L1 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L1 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,07,L1 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.94
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.06
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93823
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99734
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95605
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Current (Min),A,36.88
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Current (Max),A,37.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L3 Current (RMS),A,37.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Current (Min),A,91.12
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Current (Max),A,91.12
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L2 Current (RMS),A,91.12
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Current (Min),A,21.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Current (Max),A,21.25
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.12
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.25
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-47.31
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78329
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98486
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.65203
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.62
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.06
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.44
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.87
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97739
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87689
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96237
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,118.12
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,121.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,119.75
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,61.75
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,65.5
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.12
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,75.5
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,79.62
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,187.25
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,190.12
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,200.25
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,203.25
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,161.5
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,165.62
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.5
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92087
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97208
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98364
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (Max),A,22.75
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.62
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (Min),A,33.88
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (Max),A,33.88
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.88
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (Min),A,47.75
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (Max),A,47.88
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.75
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-42.25
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-27.75
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-33.37
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.6932
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.8432
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.75067
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L2 Current (Max),A,9.12
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L1 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L1 Current (Max),A,12.25
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,07,L1 Current (RMS),A,12.25
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,22.31
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.12
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90793
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99744
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9494
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Current (Min),A,37.62
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Current (Max),A,37.75
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L3 Current (RMS),A,37.75
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Current (Min),A,88.25
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Current (Max),A,94.5
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L2 Current (RMS),A,89.5
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,06,L1 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.87
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.88
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.6773
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96637
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90603
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,8.75
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,8.88
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.75
