Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.06
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.94
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97983
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83584
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96603
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,127.88
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,128.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,128.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,58.88
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,59.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.88
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,85.5
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,86.25
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.88
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,194.25
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,194.38
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,193.12
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,198.38
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,167.38
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,168.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.37
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79553
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97549
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98285
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (Min),A,15.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (Max),A,15.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (Min),A,34.75
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (Max),A,34.75
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.75
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (Min),A,49.62
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (Max),A,49.75
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.62
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-20.38
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-25.75
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-43.19
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91608
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84665
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.65939
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L3 Current (Min),A,18.12
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L3 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L3 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L2 Current (Min),A,9.12
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.12
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L1 Current (Min),A,11.12
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L1 Current (Max),A,11.25
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,07,L1 Current (RMS),A,11.25
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.63
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.5
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93725
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99493
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96909
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Current (Min),A,43.88
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Current (Max),A,44.25
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L3 Current (RMS),A,44.12
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Current (Min),A,92.38
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Current (Max),A,92.5
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L2 Current (RMS),A,92.38
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Current (Min),A,23.62
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Current (Max),A,23.62
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.62
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.94
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-39.63
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.67138
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.979
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7366
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,8.62
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,8.75
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.44
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.81
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9779
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88864
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96634
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,132.12
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,132.38
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,132.25
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,67.75
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,67.75
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.75
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,85.25
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,85.38
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.25
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,206.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,206.38
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,207.12
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,207.12
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,172.25
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,172.25
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.5
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74533
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97665
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98767
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (Max),A,13.88
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.88
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (Min),A,34.5
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (Max),A,34.5
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (Min),A,58.5
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (Max),A,58.75
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.62
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-21.06
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-32.5
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90936
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99216
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.77362
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L3 Current (Min),A,18.25
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L3 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L3 Current (RMS),A,18.25
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L2 Current (Min),A,28.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L2 Current (Max),A,28.12
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L2 Current (RMS),A,28.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L1 Current (Min),A,11.38
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L1 Current (Max),A,11.5
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,07,L1 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,19.38
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.38
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.90945
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99527
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95901
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Current (Min),A,27.75
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Current (Max),A,27.88
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L3 Current (RMS),A,27.75
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Current (Min),A,105.88
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Current (Max),A,105.88
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L2 Current (RMS),A,105.88
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Current (Min),A,18.25
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Current (Max),A,18.5
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,06,L1 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.81
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.81
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83008
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97827
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83871
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.62
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.44
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.37
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97983
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93722
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96957
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,131.5
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,131.88
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,131.75
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,86.75
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,87.25
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.12
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,85.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,85.75
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,85.62
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,190.12
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,190.5
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,260.12
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,260.62
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,175.88
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,176.88
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.5
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74096
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96619
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98361
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (Min),A,33.75
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (Max),A,34.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.88
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (Min),A,50.62
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (Max),A,50.75
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.62
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-38.44
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.25
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-22.5
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.72958
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99301
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.84652
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L3 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L3 Current (Max),A,11.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L2 Current (Min),A,28.38
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L2 Current (Max),A,34.5
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L2 Current (RMS),A,29.62
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L1 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L1 Current (Max),A,13.25
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,07,L1 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.44
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.25
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94189
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99518
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.90808
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Current (Min),A,46.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Current (Max),A,46.25
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L3 Current (RMS),A,46.12
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Current (Min),A,97.12
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Current (Max),A,97.88
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L2 Current (RMS),A,97.62
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Current (Max),A,15.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,06,L1 Current (RMS),A,14.88
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.69
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.12
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80102
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98444
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.72262
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.62
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98071
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91989
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97043
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,134.5
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,134.75
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,134.62
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,80.88
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,81.12
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,86.75
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,87.5
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.25
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
