Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,201.5
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,201.75
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,245.62
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,251.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.75
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,168.38
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,169.12
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.44
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83017
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97671
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98016
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (Min),A,35.75
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (Max),A,35.88
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.75
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (Min),A,48.5
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (Max),A,48.62
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.62
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-31.87
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-27.5
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78952
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99283
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.82568
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L3 Current (Min),A,11.25
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L3 Current (Max),A,11.38
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L3 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L2 Current (Min),A,27.62
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L2 Current (Max),A,27.62
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L2 Current (RMS),A,27.62
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L1 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L1 Current (Max),A,13.25
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,07,L1 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,20.68
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.19
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91901
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99521
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94479
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Current (Min),A,40.38
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Current (Max),A,40.38
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L3 Current (RMS),A,40.38
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Current (Min),A,92.25
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Current (Max),A,92.5
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L2 Current (RMS),A,92.38
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,06,L1 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.44
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.25
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88894
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98202
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.75576
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,9.12
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.37
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97952
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9393
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97467
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,127.75
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,128.12
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,127.88
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,89.25
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,89.38
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.38
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,91.75
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,91.88
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.88
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,192.75
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,193.25
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,250.75
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,250.75
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.75
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,174.75
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,174.88
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.88
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.12
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85336
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96139
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98636
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (Min),A,34.62
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (Max),A,34.62
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.62
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (Min),A,52.5
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (Max),A,52.62
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.62
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-32.93
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-31.44
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.78665
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99176
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.77658
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L3 Current (Min),A,11.62
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L3 Current (Max),A,11.62
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L3 Current (RMS),A,11.62
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L2 Current (Min),A,27.12
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L2 Current (Max),A,27.25
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L2 Current (RMS),A,27.25
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L1 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L1 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,07,L1 Current (RMS),A,12.12
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.63
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.44
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96356
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99734
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95505
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Current (Min),A,49.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Current (Max),A,49.25
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L3 Current (RMS),A,49.12
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Current (Min),A,99.62
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Current (Max),A,99.75
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L2 Current (RMS),A,99.75
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Current (Min),A,21.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Current (Max),A,21.12
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,06,L1 Current (RMS),A,21.12
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.81
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.06
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.31
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.72439
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.78906
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86001
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98556
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92831
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97925
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,136.12
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,136.25
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,136.25
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,75.75
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,75.88
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.88
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,95.62
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,95.75
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.75
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,211.38
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,211.5
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,236.62
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,236.62
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.62
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,184.75
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,185.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93356
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96667
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98874
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.12
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (Min),A,34.5
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (Max),A,34.62
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.62
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (Min),A,52.5
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (Max),A,52.5
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-29.12
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.38
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-30.63
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8034
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99322
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.78048
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L3 Current (Min),A,10.88
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L3 Current (Max),A,10.88
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L3 Current (RMS),A,10.88
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L2 Current (Min),A,28.12
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L2 Current (Max),A,28.25
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L2 Current (RMS),A,28.25
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L1 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L1 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,07,L1 Current (RMS),A,12.12
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.75
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.06
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9426
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99567
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.94971
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Current (Min),A,36.12
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Current (Max),A,36.38
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L3 Current (RMS),A,36.25
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Current (Min),A,107.5
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Current (Max),A,107.62
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L2 Current (RMS),A,107.5
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Current (Min),A,21.88
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Current (Max),A,22.12
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,06,L1 Current (RMS),A,22.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.5
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.81
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68374
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86941
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64947
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.69
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98386
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93411
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97739
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,139.88
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,140.25
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,140.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,80.25
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,80.25
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.25
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,91.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,91.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,209.38
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,209.62
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,249.75
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,249.88
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,180.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,180.12
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.31
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91168
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96832
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9834
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (Min),A,22.38
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (Max),A,22.38
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.38
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (Min),A,34.62
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (Max),A,34.75
