Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.75
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (Min),A,51.88
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (Max),A,52.12
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-35.5
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-33.69
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.75894
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97919
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.74664
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L3 Current (Min),A,11.62
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L3 Current (Max),A,11.75
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L3 Current (RMS),A,11.75
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L2 Current (Min),A,19.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L2 Current (Max),A,19.12
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.12
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L1 Current (Min),A,12.5
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L1 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,07,L1 Current (RMS),A,12.62
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.69
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.56
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93896
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99466
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96112
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Current (Min),A,42.88
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Current (Max),A,44.38
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L3 Current (RMS),A,43.5
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Current (Min),A,97.38
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Current (Max),A,97.5
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L2 Current (RMS),A,97.38
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Current (Min),A,23.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Current (Max),A,23.38
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,06,L1 Current (RMS),A,23.12
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.44
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.62
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.75
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86572
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81848
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96219
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.69
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98712
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92346
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98236
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,144.88
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,145.12
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,145.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,75.5
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,75.62
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,101.5
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,101.75
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.62
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,220.12
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,222.12
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,225.62
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,225.75
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,199.5
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,199.62
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.06
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74285
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9693
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98935
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (Min),A,13.75
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (Max),A,13.88
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.75
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (Min),A,34.75
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (Max),A,34.88
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.88
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (Min),A,60.75
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (Max),A,61.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-37.37
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-22.19
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.74734
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98105
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.86255
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L3 Current (Min),A,12.25
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L3 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L2 Current (Min),A,19.25
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L2 Current (Max),A,19.25
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L2 Current (RMS),A,19.25
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L1 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L1 Current (Max),A,14.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,07,L1 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.19
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9649
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99728
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95901
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Current (Min),A,55.25
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Current (Max),A,55.38
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L3 Current (RMS),A,55.38
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Current (Min),A,90.5
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Current (Max),A,90.62
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L2 Current (RMS),A,90.5
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Current (Min),A,21.62
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Current (Max),A,21.88
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,06,L1 Current (RMS),A,21.75
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.38
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83227
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91934
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98996
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,24.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.12
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98212
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88428
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97586
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,136.38
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,136.75
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,136.5
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,68.62
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,69.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.88
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,101.62
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,102.25
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,102.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,214.88
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,215.12
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,212.5
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,212.75
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,221.25
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,222.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.44
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79944
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97238
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9888
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (Min),A,13.62
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.62
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (Min),A,34.5
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (Max),A,34.62
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (Min),A,62.88
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (Max),A,63.12
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-30.63
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-17.44
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8023
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98236
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93048
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L3 Current (Min),A,13.5
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L3 Current (Max),A,13.62
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L3 Current (RMS),A,13.5
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L2 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L2 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L2 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L1 Current (Min),A,23.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L1 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.12
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.69
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.5
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96255
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99625
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.95108
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Current (Min),A,58.12
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Current (Max),A,58.62
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L3 Current (RMS),A,58.25
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Current (Min),A,107.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Current (Max),A,107.12
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L2 Current (RMS),A,107.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Current (Min),A,19.12
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,06,L1 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.5
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.31
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73394
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.82962
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98895
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.88
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,23.88
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.88
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.5
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98315
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91537
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97098
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,136.12
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,136.38
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,136.25
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,77.5
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,77.88
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.75
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,89.5
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,90.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.62
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,218.75
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,219.5
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,237.88
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,238.25
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.12
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,217.75
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,218.25
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.37
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.68051
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98367
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99136
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (Min),A,14.25
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (Max),A,14.38
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (Min),A,41.25
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (Max),A,41.38
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.38
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (Min),A,70.62
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (Max),A,70.88
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.75
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-25.25
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-20.18
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.85577
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98651
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90057
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L3 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L3 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L2 Current (Min),A,20.88
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L2 Current (Max),A,21.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.88
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L1 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L1 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,07,L1 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.63
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.94
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-1.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
