Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95663
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99527
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9646
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Current (Min),A,48.88
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Current (Max),A,49.62
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L3 Current (RMS),A,49.38
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Current (Min),A,93.88
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Current (Max),A,94.62
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L2 Current (RMS),A,94.38
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Current (Max),A,23.75
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,06,L1 Current (RMS),A,23.62
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.25
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.5
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77023
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8341
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9754
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98373
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95331
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98077
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,142.25
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,148.5
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,143.88
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,97.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,103.75
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.12
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,99.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,105.38
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.62
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,217.5
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,223.12
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,254.12
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,260.25
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.12
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,226.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,232.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.62
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.25
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74435
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97208
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98965
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (Min),A,14.38
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (Max),A,14.38
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.38
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (Min),A,35.25
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (Max),A,35.25
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.25
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (Min),A,60.38
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (Max),A,60.38
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.38
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-30.94
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.25
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-19.12
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.8096
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99472
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90774
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L3 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L3 Current (Max),A,13.38
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L3 Current (RMS),A,13.38
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L2 Current (Min),A,32.75
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L2 Current (Max),A,33.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L2 Current (RMS),A,32.88
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L1 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L1 Current (Max),A,18.75
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,07,L1 Current (RMS),A,18.75
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.87
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.12
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95187
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99445
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9714
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Current (Min),A,58.75
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Current (Max),A,58.75
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L3 Current (RMS),A,58.75
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Current (Min),A,101.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Current (Max),A,101.25
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L2 Current (RMS),A,101.12
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Current (Max),A,28.75
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,06,L1 Current (RMS),A,28.62
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.75
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.69
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.69
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.74771
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83056
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81805
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.63
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98651
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93368
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98465
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,152.75
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,153.12
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,152.88
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,85.38
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,85.75
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.62
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,112.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,112.25
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,112.12
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,235.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,235.38
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,253.75
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,253.88
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.75
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,223.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,223.25
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.12
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.38
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80002
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97259
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99036
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (Min),A,15.25
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (Max),A,15.38
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.38
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (Min),A,34.88
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (Max),A,35.25
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (Min),A,68.25
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (Max),A,69.5
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-34.44
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-21.94
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.7731
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98474
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.88608
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L3 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L3 Current (Max),A,13.38
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L3 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L2 Current (Min),A,21.5
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L2 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L2 Current (RMS),A,21.5
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L1 Current (Min),A,18.25
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L1 Current (Max),A,18.25
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,07,L1 Current (RMS),A,18.25
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.31
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.12
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94965
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99527
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98605
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Current (Min),A,54.5
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Current (Max),A,54.62
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L3 Current (RMS),A,54.5
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Current (Min),A,103.25
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Current (Max),A,104.88
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L2 Current (RMS),A,103.75
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Current (Min),A,40.38
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Current (Max),A,41.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,06,L1 Current (RMS),A,40.62
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.63
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.25
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.06
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85119
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89837
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73321
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.87
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.44
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98532
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93173
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96963
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,148.88
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,149.5
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,149.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,85.5
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,85.62
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.62
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,91.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,91.38
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.12
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,229.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,229.38
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.12
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,245.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,246.75
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,221.25
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,222.5
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.62
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.87
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.7496
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9751
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99164
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (Min),A,35.38
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (Max),A,35.5
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.38
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (Min),A,69.12
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (Max),A,70.5
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.25
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-28.19
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-20.81
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82693
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.983
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90323
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L3 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L3 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L3 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L2 Current (Min),A,20.88
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L2 Current (Max),A,21.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L2 Current (RMS),A,21.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L1 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L1 Current (Max),A,18.5
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,07,L1 Current (RMS),A,18.25
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.13
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.75
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96222
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99722
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98813
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Current (Min),A,54.88
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Current (Max),A,55.38
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L3 Current (RMS),A,55.12
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Current (Min),A,105.62
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Current (Max),A,105.88
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L2 Current (RMS),A,105.75
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Current (Min),A,45.75
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Current (Max),A,45.88
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,06,L1 Current (RMS),A,45.75
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-33.06
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.67123
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93759
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78753
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
