Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.31
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98105
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94479
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96994
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,138.88
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,138.88
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,138.88
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,87.38
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,87.75
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.5
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,92.12
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,92.5
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.25
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,220.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,220.12
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,250.62
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,251.12
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.75
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,229.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,230.38
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.43
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.31
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.7799
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86032
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99344
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (Min),A,82.62
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (Max),A,82.75
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.62
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.69
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-18.31
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97296
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98013
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92166
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L3 Current (Min),A,33.38
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L3 Current (Max),A,33.62
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L3 Current (RMS),A,33.5
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L2 Current (Min),A,20.38
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L2 Current (Max),A,20.88
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L2 Current (RMS),A,20.62
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L1 Current (Min),A,20.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L1 Current (Max),A,20.62
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,07,L1 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.75
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-3.25
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94961
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99716
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Current (Min),A,61.75
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Current (Max),A,62.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L3 Current (RMS),A,61.88
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Current (Min),A,117.5
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Current (Max),A,121.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L2 Current (RMS),A,120.12
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Current (Max),A,29.75
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,06,L1 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-42.31
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.75
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.65576
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91995
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90146
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.06
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97018
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97003
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96957
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,110.38
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,110.62
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,110.5
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,105.25
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,105.75
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,105.5
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,83.75
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,84.75
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,217.62
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,218.12
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.88
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,261.25
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,264.5
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.75
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,220.25
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,221.62
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.44
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82806
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9108
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99423
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.38
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (Min),A,19.25
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (Max),A,19.38
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.25
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (Min),A,87.62
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (Max),A,87.88
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.75
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.75
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-20.62
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95535
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97681
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.88904
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L3 Current (Min),A,25.38
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L3 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L3 Current (RMS),A,25.5
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L2 Current (Min),A,21.25
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L2 Current (Max),A,21.75
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L2 Current (RMS),A,21.5
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L1 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L1 Current (Max),A,20.25
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,07,L1 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.13
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,0.5
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-2.25
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98492
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9975
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98202
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Current (Min),A,70.12
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Current (Max),A,71.12
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L3 Current (RMS),A,70.75
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Current (Min),A,99.75
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Current (Max),A,100.25
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L2 Current (RMS),A,100.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Current (Min),A,40.38
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Current (Max),A,40.88
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.62
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.13
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.75
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.44
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68319
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86096
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79861
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.87
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96875
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97815
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95535
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,101.12
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,101.12
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.12
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,123.62
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,124.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,123.88
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,74.62
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,75.12
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.88
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,212.12
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,212.38
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,266.62
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,267.12
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.88
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,226.25
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,226.62
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.31
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.38
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80398
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8999
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99255
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (Min),A,15.75
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.88
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (Min),A,70.12
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (Max),A,71.38
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.88
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.94
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-19.75
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94168
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97742
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.90332
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L3 Current (Min),A,24.62
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L3 Current (Max),A,24.75
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L3 Current (RMS),A,24.75
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L2 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L2 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L1 Current (Min),A,21.62
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L1 Current (Max),A,21.75
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,07,L1 Current (RMS),A,21.62
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.62
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,-0.06
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98032
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99545
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98785
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Current (Min),A,71.25
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Current (Max),A,71.88
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L3 Current (RMS),A,71.62
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Current (Min),A,101.62
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Current (Max),A,102.12
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L2 Current (RMS),A,101.88
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Current (Min),A,54.75
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Current (Max),A,54.88
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,06,L1 Current (RMS),A,54.88
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.31
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.75
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.93
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8891
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85434
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80313
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.88
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.25
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.25
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.87
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97638
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97873
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97568
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,111.75
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,112.12
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,111.88
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,139.75
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,140.5
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,140.12
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,93.5
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,93.62
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.62
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
