Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,223.5
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,224.25
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,281.38
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,281.62
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,243.12
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,244.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.75
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.94
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.56
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85608
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9545
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99554
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (Min),A,17.5
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (Max),A,17.62
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (Max),A,28.38
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.25
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (Min),A,88.62
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (Max),A,88.75
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.75
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.87
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96991
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9874
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92377
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L3 Current (Min),A,33.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L3 Current (Max),A,33.12
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L3 Current (RMS),A,33.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L2 Current (Min),A,28.62
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L2 Current (Max),A,28.75
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L2 Current (RMS),A,28.75
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L1 Current (Min),A,23.88
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L1 Current (Max),A,23.88
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.88
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.31
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.5
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98364
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99643
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98853
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Current (Min),A,94.38
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Current (Max),A,94.38
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L3 Current (RMS),A,94.38
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Current (Min),A,115.38
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Current (Max),A,115.38
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L2 Current (RMS),A,115.38
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Current (Min),A,49.88
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Current (Max),A,50.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,06,L1 Current (RMS),A,50.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.25
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.25
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.78317
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98184
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93521
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,11.38
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,11.38
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.38
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.5
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.44
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93194
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91293
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97321
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,78.62
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,78.62
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.62
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,83.62
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,84.12
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.88
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,100.25
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,100.25
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.25
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,221.38
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,221.5
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,262.38
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,263.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.62
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,267.25
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,267.5
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.38
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.81
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.88
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84302
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86264
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98947
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (Max),A,16.25
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (Min),A,16.5
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (Max),A,16.62
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (Min),A,66.38
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (Max),A,67.75
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.75
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-35.75
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-17.13
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.75763
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93259
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98114
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L3 Current (Min),A,12.38
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L3 Current (Max),A,12.62
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L3 Current (RMS),A,12.5
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L2 Current (Min),A,15.5
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L2 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L2 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L1 Current (Min),A,47.5
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L1 Current (Max),A,48.62
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,07,L1 Current (RMS),A,47.88
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.75
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.31
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.82
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98386
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99603
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98779
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (Min),A,55.75
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (Max),A,56.12
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L3 Current (RMS),A,56.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (Min),A,121.62
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (Max),A,122.38
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L2 Current (RMS),A,122.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (Min),A,50.5
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (Max),A,51.12
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,06,L1 Current (RMS),A,50.75
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.5
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.56
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.81
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76928
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94128
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91891
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,8.12
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,8.5
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.38
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,7.38
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,8.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.88
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.69
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.63
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93765
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91409
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9686
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,82.12
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,83.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.62
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,70.12
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,75.5
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,85.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,85.25
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.12
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,165.25
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,165.38
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,225.75
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,232.25
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.25
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,256.62
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,257.88
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.62
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.56
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85806
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91217
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98911
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (Min),A,17.38
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.38
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (Min),A,23.5
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (Max),A,23.62
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (Min),A,66.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (Max),A,66.12
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.12
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.19
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.13
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.31
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95203
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98169
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98074
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L3 Current (Min),A,26.12
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L3 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L3 Current (RMS),A,26.25
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L2 Current (Min),A,30.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L2 Current (Max),A,30.12
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L2 Current (RMS),A,30.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L1 Current (Min),A,47.25
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L1 Current (Max),A,47.88
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,07,L1 Current (RMS),A,47.75
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.75
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.06
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,1.12
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97653
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99313
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98691
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (Min),A,61.75
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (Max),A,62.12
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L3 Current (RMS),A,61.88
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (Min),A,118.12
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (Max),A,120.62
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L2 Current (RMS),A,118.75
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (Min),A,42.75
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (Max),A,43.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,06,L1 Current (RMS),A,42.88
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.25
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82519
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94485
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89697
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,8.62
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.75
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,7.62
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,8.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.75
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.13
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.25
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94659
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88431
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97067
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,93.75
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,93.88
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,93.75
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,71.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,71.62
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.12
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,92.5
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,92.75
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.62
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,198.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,198.38
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,244.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,247.12
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,255.88
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,255.88
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.88
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.12
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.38
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81018
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85568
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99194
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.38
