Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (Min),A,16.25
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (Max),A,16.25
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.25
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (Min),A,74.62
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (Max),A,74.75
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.62
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-30.25
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-17.81
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.81433
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93851
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98279
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L3 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L3 Current (Max),A,12.75
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L3 Current (RMS),A,12.75
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L2 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L2 Current (Max),A,16.75
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L2 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L1 Current (Min),A,50.12
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L1 Current (Max),A,50.38
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,07,L1 Current (RMS),A,50.25
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.81
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.56
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.81
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97754
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99533
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9826
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (Min),A,68.38
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (Max),A,68.5
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L3 Current (RMS),A,68.38
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (Min),A,105.25
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (Max),A,105.5
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L2 Current (RMS),A,105.38
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (Min),A,50.12
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (Max),A,50.25
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,06,L1 Current (RMS),A,50.12
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.31
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.62
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68466
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96561
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88351
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.75
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,7.88
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,8.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.88
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.07
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.69
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.19
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93973
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86273
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96274
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,88.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,88.25
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.12
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,64.75
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,64.88
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.75
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,84.38
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,84.62
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,181.88
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,182.25
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,204.12
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,204.38
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,264.88
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,265.12
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.948
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86499
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96924
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (Min),A,27.25
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (Max),A,27.38
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.38
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (Min),A,46.88
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (Max),A,47.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.88
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.75
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.06
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93313
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.991
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98029
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L3 Current (Min),A,22.5
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L3 Current (Max),A,22.5
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.5
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L2 Current (Min),A,25.5
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L2 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L2 Current (RMS),A,25.62
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L1 Current (Min),A,49.75
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L1 Current (Max),A,50.12
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,07,L1 Current (RMS),A,50.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,5.81
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,2.06
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,0.56
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98947
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99765
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98221
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (Min),A,67.88
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (Max),A,68.12
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L3 Current (RMS),A,68.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (Min),A,111.12
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (Max),A,111.25
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L2 Current (RMS),A,111.25
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (Min),A,40.62
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (Max),A,41.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,06,L1 Current (RMS),A,40.75
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.63
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.44
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.69787
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9107
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98633
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.12
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.81
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93133
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86981
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96326
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,80.25
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,80.75
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.62
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,69.25
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,69.38
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.38
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,86.5
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,86.75
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.62
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,198.12
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,198.75
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,219.88
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,220.38
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,242.38
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,242.62
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.62
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87521
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93973
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9754
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (Min),A,24.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (Max),A,24.12
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (Min),A,48.62
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (Max),A,48.62
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.62
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-27.38
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.82535
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98853
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98239
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L3 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L3 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L3 Current (RMS),A,14.62
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L2 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L2 Current (Max),A,24.62
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L2 Current (RMS),A,24.38
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L1 Current (Min),A,50.62
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L1 Current (Max),A,51.25
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,07,L1 Current (RMS),A,51.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.25
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,1.75
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.75
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98425
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99756
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97552
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (Min),A,66.62
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (Max),A,67.25
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L3 Current (RMS),A,66.88
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (Min),A,103.62
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (Max),A,104.38
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L2 Current (RMS),A,104.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (Min),A,45.88
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (Max),A,46.62
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,06,L1 Current (RMS),A,46.12
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.31
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.25
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80731
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9256
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99374
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,27.75
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,27.75
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.75
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.12
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95233
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88132
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97104
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,96.75
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,96.88
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.75
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,68.88
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,69.38
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.25
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,93.5
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,93.62
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.62
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,195.38
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,195.5
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.38
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,221.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,222.12
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,265.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,265.25
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.13
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90048
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98172
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97559
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.75
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (Min),A,41.62
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (Max),A,41.75
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.62
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (Min),A,47.5
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (Max),A,48.25
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.31
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.81
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93664
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98911
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98242
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L3 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L3 Current (Max),A,22.75
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L3 Current (RMS),A,22.62
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L2 Current (Min),A,25.25
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L2 Current (Max),A,25.62
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L2 Current (RMS),A,25.62
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L1 Current (Min),A,51.12
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L1 Current (Max),A,52.62
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,07,L1 Current (RMS),A,51.75
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.75
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.56
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.25
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
