Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98022
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99554
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97525
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (Min),A,69.25
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (Max),A,69.25
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L3 Current (RMS),A,69.25
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (Min),A,120.62
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (Max),A,121.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L2 Current (RMS),A,120.75
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (Min),A,43.12
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (Max),A,43.62
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,06,L1 Current (RMS),A,43.5
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.31
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87054
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92197
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98853
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.25
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96356
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85229
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96658
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,93.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,93.75
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.25
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,64.88
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,65.12
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,92.25
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,92.25
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.25
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,203.25
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,204.12
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,250.25
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,250.62
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,253.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,253.12
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91012
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92477
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98605
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (Min),A,23.88
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (Max),A,24.12
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (Min),A,51.25
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (Max),A,51.38
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.38
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.06
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87247
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9902
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98837
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L3 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L3 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L3 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L2 Current (Min),A,24.5
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L2 Current (Max),A,24.75
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L2 Current (RMS),A,24.62
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L1 Current (Min),A,64.38
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L1 Current (Max),A,65.12
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,07,L1 Current (RMS),A,64.62
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.13
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,3.69
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.87
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.983
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99683
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97122
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (Min),A,85.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (Max),A,85.5
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L3 Current (RMS),A,85.25
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (Min),A,123.5
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (Max),A,123.88
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L2 Current (RMS),A,123.75
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (Min),A,45.12
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (Max),A,45.25
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,06,L1 Current (RMS),A,45.25
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.81
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.87
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.73849
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91073
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96994
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.44
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95502
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90512
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97272
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,94.75
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,100.62
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.12
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,76.62
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,77.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.75
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,95.25
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,97.25
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.12
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,212.5
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,218.25
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.88
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,248.75
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,249.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,269.25
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,270.88
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.12
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.13
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.44
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89468
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92572
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98547
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (Min),A,18.38
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.38
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (Min),A,28.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (Max),A,28.25
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.12
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (Min),A,58.12
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (Max),A,58.38
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.25
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.31
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94467
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99228
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97833
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L3 Current (Min),A,25.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L3 Current (Max),A,25.75
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L3 Current (RMS),A,25.5
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L2 Current (Min),A,25.5
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L2 Current (Max),A,25.88
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L2 Current (RMS),A,25.75
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L1 Current (Min),A,51.62
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L1 Current (Max),A,52.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,07,L1 Current (RMS),A,51.88
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.63
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.75
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98221
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99622
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98199
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (Min),A,68.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (Max),A,69.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L3 Current (RMS),A,68.38
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (Min),A,120.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (Max),A,120.5
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L2 Current (RMS),A,120.12
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (Min),A,49.38
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (Max),A,49.88
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,06,L1 Current (RMS),A,49.75
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.56
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.31
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7976
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92001
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96487
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.56
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95038
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88107
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97983
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,93.5
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,95.75
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.62
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,69.38
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,69.88
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,107.5
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,107.75
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.5
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,206.12
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,208.12
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,242.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,242.75
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.38
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,280.5
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,280.88
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.62
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97101
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9631
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98651
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (Min),A,32.38
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (Max),A,32.5
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (Min),A,37.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (Max),A,37.25
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.12
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (Min),A,59.25
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (Max),A,60.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-22.5
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-16.81
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.87311
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93988
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98083
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L3 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L3 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L3 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L2 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L2 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L2 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L1 Current (Min),A,52.75
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L1 Current (Max),A,53.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,07,L1 Current (RMS),A,52.88
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.25
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.62
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.5
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97925
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99542
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99158
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (Min),A,81.88
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (Max),A,82.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L3 Current (RMS),A,81.88
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (Min),A,128.38
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (Max),A,128.62
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L2 Current (RMS),A,128.5
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (Min),A,61.62
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (Max),A,62.12
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,06,L1 Current (RMS),A,61.75
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.12
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.87
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86761
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.85217
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91977
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
