Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,8.62
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.81
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95853
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9021
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98016
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,91.38
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,91.5
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.38
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,80.12
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,80.12
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.12
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,110.88
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,116.75
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,113.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,221.25
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,221.62
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.38
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,261.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,261.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,292.38
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,298.75
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.62
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.12
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.19
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88553
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93106
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99066
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (Min),A,19.5
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (Min),A,30.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (Max),A,30.25
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.12
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (Min),A,71.88
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (Max),A,72.25
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-20.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98996
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91815
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98773
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L3 Current (Min),A,50.25
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L3 Current (Max),A,50.25
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L3 Current (RMS),A,50.25
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L2 Current (Min),A,14.5
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L2 Current (Max),A,14.62
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L2 Current (RMS),A,14.62
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L1 Current (Min),A,64.75
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L1 Current (Max),A,64.88
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,07,L1 Current (RMS),A,64.75
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.87
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.5
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.13
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97913
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99249
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98752
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (Min),A,96.12
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (Max),A,96.38
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L3 Current (RMS),A,96.38
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (Min),A,132.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (Max),A,132.5
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L2 Current (RMS),A,132.38
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (Min),A,67.38
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (Max),A,68.25
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,06,L1 Current (RMS),A,67.88
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.87
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.44
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.75
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90594
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.83981
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91064
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.25
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,7.5
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,7.75
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.62
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.19
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97253
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92575
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98334
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,107.5
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,108.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.62
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,91.88
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,92.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.88
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,121.88
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,133.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,124.25
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,273.12
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,273.38
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.12
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,266.5
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,267.25
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.75
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,332.62
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,343.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.75
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.63
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93988
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98007
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99448
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (Min),A,30.38
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (Max),A,30.38
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.38
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (Min),A,43.62
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (Max),A,43.62
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.62
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (Min),A,81.88
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (Max),A,82.25
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.12
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-19.38
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-13.19
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.89712
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94867
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98923
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L3 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L3 Current (Max),A,18.25
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L2 Current (Min),A,16.12
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L2 Current (Max),A,16.12
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L2 Current (RMS),A,16.12
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L1 Current (Min),A,71.12
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L1 Current (Max),A,71.75
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,07,L1 Current (RMS),A,71.38
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.69
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.31
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.5
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98245
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99463
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97864
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (Min),A,78.5
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (Max),A,78.62
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L3 Current (RMS),A,78.62
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (Min),A,128.12
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (Max),A,128.38
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L2 Current (RMS),A,128.38
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (Min),A,56.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (Max),A,61.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,06,L1 Current (RMS),A,58.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.5
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.81
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.88
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82184
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86978
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86816
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,7.12
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,7.5
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.25
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.06
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9682
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93445
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97162
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,110.5
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,110.75
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,110.62
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,96.12
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,97.75
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.5
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,103.12
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,103.75
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.38
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,237.88
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,238.5
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.25
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,284.5
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,286.25
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.88
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,317.5
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,322.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93646
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97598
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99127
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (Min),A,20.5
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.62
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (Min),A,39.25
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (Max),A,39.38
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.25
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (Min),A,72.25
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (Max),A,72.5
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.25
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.87
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-13.13
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92129
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95071
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98743
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L3 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L3 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L3 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L2 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L2 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.25
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L1 Current (Min),A,69.75
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L1 Current (Max),A,71.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,07,L1 Current (RMS),A,70.62
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.44
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.06
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.75
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97485
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9913
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.96796
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (Min),A,86.88
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (Max),A,87.12
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L3 Current (RMS),A,87.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (Min),A,153.25
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (Max),A,153.62
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L2 Current (RMS),A,153.38
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (Min),A,47.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (Max),A,47.25
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,06,L1 Current (RMS),A,47.12
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.94
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.56
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.19
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.836
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87341
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86514
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.88
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,7.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,7.62
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.25
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97952
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94437
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97592
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,141.62
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,142.5
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,142.12
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,104.5
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,104.88
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,104.75
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,117.5
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,117.88
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,117.62
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
