Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,268.12
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,268.62
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.38
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,314.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,314.62
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.25
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,311.88
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,312.25
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94461
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98218
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98944
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (Max),A,28.62
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (Min),A,40.5
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (Max),A,40.62
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.62
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (Min),A,72.25
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (Max),A,72.38
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.38
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-17.69
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-15.13
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90616
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94388
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98987
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L3 Current (Min),A,18.62
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L3 Current (Max),A,18.62
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L3 Current (RMS),A,18.62
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L2 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L2 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L2 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L1 Current (Min),A,76.38
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L1 Current (Max),A,76.75
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,07,L1 Current (RMS),A,76.5
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.56
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.5
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.44
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97644
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99268
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97665
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (Min),A,96.75
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (Max),A,98.88
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L3 Current (RMS),A,97.88
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (Min),A,161.38
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (Max),A,161.75
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L2 Current (RMS),A,161.5
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (Min),A,74.12
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (Max),A,74.38
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,06,L1 Current (RMS),A,74.25
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.06
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87018
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92334
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91394
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.88
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,8.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,8.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.5
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95196
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96362
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9801
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,93.25
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,93.38
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.25
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,118.75
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,118.88
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,118.88
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,125.12
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,125.25
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,125.25
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,237.25
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,238.88
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,339.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,339.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,352.75
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,353.38
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.12
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.13
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89764
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98959
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98892
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (Min),A,21.12
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (Max),A,21.25
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.12
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (Min),A,60.25
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (Max),A,60.38
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.38
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (Min),A,77.38
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (Max),A,77.5
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-16.31
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93512
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94342
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99142
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L3 Current (Min),A,20.88
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L3 Current (Max),A,20.88
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L3 Current (RMS),A,20.88
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L2 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L2 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L2 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L1 Current (Min),A,77.25
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L1 Current (Max),A,78.5
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,07,L1 Current (RMS),A,78.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.81
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.06
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.56
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97031
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99103
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97485
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Active Power,kW,34.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (Min),A,90.25
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (Max),A,90.62
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L3 Current (RMS),A,90.38
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (Min),A,138.5
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (Max),A,139.25
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L2 Current (RMS),A,138.88
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (Min),A,50.38
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (Max),A,51.12
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,06,L1 Current (RMS),A,50.75
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.88
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.75
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.62
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88455
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91824
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90756
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.12
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,8.38
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,8.38
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.38
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.82
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97754
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97006
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99188
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,129.88
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,130.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,129.88
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,139.5
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,139.75
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,139.62
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,160.25
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,160.5
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,160.38
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,262.62
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,262.88
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.75
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,358.38
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,358.62
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,371.88
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,374.25
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.25
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94702
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97607
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98935
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (Min),A,29.12
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (Max),A,29.25
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (Min),A,40.12
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (Max),A,40.5
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.38
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (Min),A,71.62
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (Max),A,71.88
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.75
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.69
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93494
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98267
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97787
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L3 Current (Min),A,23.25
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L3 Current (Max),A,23.25
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L3 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L2 Current (Min),A,27.38
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L2 Current (Max),A,27.5
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L2 Current (RMS),A,27.5
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L1 Current (Min),A,44.75
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L1 Current (Max),A,45.12
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,07,L1 Current (RMS),A,44.88
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.19
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.37
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97382
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99258
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97571
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (Min),A,122.62
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (Max),A,122.88
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L3 Current (RMS),A,122.62
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (Min),A,151.12
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (Max),A,151.38
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L2 Current (RMS),A,151.25
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (Min),A,55.75
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (Max),A,56.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,06,L1 Current (RMS),A,56.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.38
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.94
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.68
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81436
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91708
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9053
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.25
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,8.62
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94324
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95108
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9845
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,96.12
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,97.75
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.12
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,110.5
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,111.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.75
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,134.12
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,138.5
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,137.38
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,269.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,270.62
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.88
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,330.5
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,331.25
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,313.25
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,317.75
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95422
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98322
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99283
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (Min),A,32.75
