Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (Max),A,32.88
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.88
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (Min),A,40.75
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (Max),A,41.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.88
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (Min),A,71.25
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (Max),A,71.38
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.25
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.13
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-10.75
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-4.94
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.90893
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97562
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.99048
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L3 Current (Min),A,19.38
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L3 Current (Max),A,19.5
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L3 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L2 Current (Min),A,26.62
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L2 Current (Max),A,26.75
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L2 Current (RMS),A,26.62
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L1 Current (Min),A,65.5
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L1 Current (Max),A,65.62
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,07,L1 Current (RMS),A,65.5
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.63
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.44
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.56
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98077
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99588
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98636
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (Min),A,107.25
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (Max),A,108.88
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L3 Current (RMS),A,107.62
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (Min),A,171.88
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (Max),A,172.25
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L2 Current (RMS),A,172.12
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (Min),A,70.75
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (Max),A,70.88
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,06,L1 Current (RMS),A,70.88
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.06
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.25
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.87
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82593
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91431
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96616
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.75
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.13
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96979
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9574
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98145
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,127.75
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,128.25
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,127.88
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,118.88
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,119.12
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,119.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,129.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,129.12
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,129.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,287.88
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,289.62
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.25
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,359.88
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,360.38
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.12
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,349.12
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,349.25
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.12
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93597
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9866
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99185
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (Min),A,24.5
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (Max),A,24.75
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.62
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (Min),A,54.75
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (Max),A,55.12
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.88
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (Min),A,65.88
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (Max),A,66.12
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.5
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9407
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98022
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98697
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L3 Current (Min),A,25.25
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L3 Current (Max),A,25.38
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L3 Current (RMS),A,25.25
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L2 Current (Min),A,29.12
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L2 Current (Max),A,29.25
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L2 Current (RMS),A,29.12
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L1 Current (Min),A,57.25
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L1 Current (Max),A,57.38
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,07,L1 Current (RMS),A,57.25
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.06
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.25
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.81
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98593
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99374
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97696
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (Min),A,123.5
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (Max),A,123.62
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L3 Current (RMS),A,123.62
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (Min),A,155.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (Max),A,155.12
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L2 Current (RMS),A,155.12
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (Min),A,48.12
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (Max),A,48.38
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,06,L1 Current (RMS),A,48.25
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.56
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98444
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92605
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87277
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,15.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,15.25
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.12
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.75
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,7.88
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,8.12
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.81
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.31
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97827
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97302
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9903
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,137.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,138.38
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,137.75
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,146.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,146.5
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,146.12
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,152.25
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,155.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,153.38
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,321.75
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,323.12
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,387.62
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,388.25
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.88
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,330.38
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,332.75
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.38
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93826
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99173
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98953
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (Min),A,26.38
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (Max),A,26.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.75
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (Min),A,65.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (Max),A,66.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (Min),A,70.62
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (Max),A,70.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.75
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-12.75
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97678
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95969
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96612
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L3 Current (Min),A,34.62
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L3 Current (Max),A,36.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L3 Current (RMS),A,35.62
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L2 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L2 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L2 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L1 Current (Min),A,37.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L1 Current (Max),A,38.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,07,L1 Current (RMS),A,38.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.25
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.44
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.56
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97208
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98953
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97797
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (Min),A,117.75
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (Max),A,118.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L3 Current (RMS),A,117.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (Min),A,155.25
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (Max),A,155.5
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L2 Current (RMS),A,155.25
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (Min),A,47.5
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (Max),A,54.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,06,L1 Current (RMS),A,51.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.31
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.19
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.63
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96103
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86242
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96344
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.56
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.69
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99387
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98959
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9967
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,240.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,242.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,242.12
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,195.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,195.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,195.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,202.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,203.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,202.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,427.5
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,431.62
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,439.75
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,439.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,439.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,373.38
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,379.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.88
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.87
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92407
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.996
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99472
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (Max),A,23.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.88
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (Min),A,81.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (Max),A,81.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (Min),A,82.75
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (Max),A,82.88
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.75
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-14.56
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-16.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.94
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94229
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96841
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98312
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L3 Current (Min),A,23.5
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L3 Current (Max),A,23.75
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.75
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L2 Current (Min),A,18.5
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L2 Current (Max),A,30.62
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L2 Current (RMS),A,27.5
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L1 Current (Min),A,47.25
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L1 Current (Max),A,48.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,07,L1 Current (RMS),A,47.5
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.5
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.75
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
