Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.25
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98865
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99182
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98001
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (Min),A,123.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (Max),A,130.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L3 Current (RMS),A,126.5
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (Min),A,170.75
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (Max),A,175.62
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L2 Current (RMS),A,172.12
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (Min),A,62.38
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (Max),A,68.38
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,06,L1 Current (RMS),A,63.88
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.69
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.75
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.19
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82217
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84564
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91196
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.12
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.25
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.12
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.25
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.75
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9881
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96414
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98087
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,182.62
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,183.12
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,182.88
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,136.88
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,137.25
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,137.12
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,125.88
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,125.88
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,125.88
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,354.88
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,361.5
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.25
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,407.5
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,424.25
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.38
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,324.75
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,330.62
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91562
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99445
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99231
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (Min),A,23.38
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (Max),A,23.38
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.38
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (Min),A,70.75
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (Max),A,70.88
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.75
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (Min),A,72.5
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (Max),A,72.62
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-15.37
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96753
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94525
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97018
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L3 Current (Min),A,30.38
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L3 Current (Max),A,30.38
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L3 Current (RMS),A,30.38
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L2 Current (Min),A,19.5
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L2 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L2 Current (RMS),A,19.5
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L1 Current (Min),A,40.12
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L1 Current (Max),A,40.25
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,07,L1 Current (RMS),A,40.25
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,6.25
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.25
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.31
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98853
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98764
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98346
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (Min),A,113.75
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (Max),A,119.88
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L3 Current (RMS),A,116.88
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (Min),A,143.62
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (Max),A,148.38
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L2 Current (RMS),A,146.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (Min),A,63.62
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (Max),A,64.75
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,06,L1 Current (RMS),A,64.12
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.88
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82263
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81582
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98828
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.88
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,5.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,21.25
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,21.38
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.38
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.38
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98688
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98621
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9892
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,168.12
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,168.5
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,168.38
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,180.75
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,180.88
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,180.75
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,153.5
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,153.5
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,153.5
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,338.5
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,344.88
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.75
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,415.75
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,420.38
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,349.75
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,351.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.38
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90231
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98123
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99356
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (Max),A,22.75
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.62
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (Min),A,46.38
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (Max),A,46.5
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (Min),A,81.38
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (Max),A,81.62
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.81
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95966
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98846
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96555
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L3 Current (Min),A,25.12
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L3 Current (Max),A,25.25
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L3 Current (RMS),A,25.25
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L2 Current (Min),A,26.88
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L2 Current (Max),A,27.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L2 Current (RMS),A,27.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L1 Current (Min),A,39.12
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L1 Current (Max),A,39.38
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,07,L1 Current (RMS),A,39.25
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.19
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.87
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.25
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97082
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98755
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98959
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (Min),A,100.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (Max),A,100.25
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L3 Current (RMS),A,100.12
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (Min),A,172.62
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (Max),A,177.88
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L2 Current (RMS),A,174.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (Min),A,89.25
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (Max),A,89.25
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,06,L1 Current (RMS),A,89.25
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.62
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98981
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81915
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98917
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,22.75
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,28.5
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.38
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.5
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99313
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99167
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99255
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,207.25
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,207.75
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,207.5
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,204.75
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,204.88
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,204.88
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,159.88
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,160.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,160.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,110.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,373.25
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,374.25
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.75
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,452.12
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,457.5
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,453.5
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,396.75
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,396.88
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.75
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.56
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.44
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86493
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99017
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99078
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (Max),A,22.75
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (Min),A,50.12
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (Max),A,50.5
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.38
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (Min),A,68.12
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (Max),A,68.25
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.25
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95685
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98996
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98001
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L3 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L3 Current (Max),A,22.88
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L3 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L2 Current (Min),A,27.75
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L2 Current (Max),A,27.75
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L2 Current (RMS),A,27.75
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L1 Current (Min),A,50.38
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L1 Current (Max),A,51.12
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,07,L1 Current (RMS),A,50.75
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.63
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.31
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.25
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97559
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99243
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98996
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (Min),A,97.88
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (Max),A,104.5
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L3 Current (RMS),A,102.12
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (Min),A,173.38
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (Max),A,179.25
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L2 Current (RMS),A,176.12
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (Min),A,65.75
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (Max),A,71.75
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,06,L1 Current (RMS),A,68.25
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.37
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.06
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9715
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86401
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98019
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
