Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,13.38
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.75
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,5.5
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9761
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97583
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9808
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,136.5
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,136.88
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,136.75
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,144.5
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,152.38
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,147.88
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,132.25
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,132.5
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,132.38
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,288.38
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,294.5
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.38
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,398.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,411.88
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.88
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,335.75
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,342.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.38
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95895
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98886
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99512
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (Min),A,26.38
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (Max),A,26.38
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.38
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (Min),A,42.25
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (Max),A,48.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (Min),A,90.25
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (Max),A,90.5
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.25
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93542
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99033
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97214
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L3 Current (Min),A,19.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L3 Current (Max),A,19.12
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L3 Current (RMS),A,19.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L2 Current (Min),A,27.88
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L2 Current (Max),A,28.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L2 Current (RMS),A,27.88
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L1 Current (Min),A,41.38
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L1 Current (Max),A,41.5
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,07,L1 Current (RMS),A,41.38
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,8.87
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.5
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.75
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98312
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98746
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98767
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (Min),A,105.75
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (Max),A,115.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L3 Current (RMS),A,111.25
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (Min),A,179.5
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (Max),A,185.5
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L2 Current (RMS),A,181.25
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (Min),A,92.5
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (Max),A,98.5
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,06,L1 Current (RMS),A,95.88
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.37
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.63
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98868
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92676
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92508
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,22.38
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.62
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,5.88
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,8.5
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,8.75
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-5.88
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98868
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98679
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98679
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,183.75
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,184.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,183.88
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,193.62
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,194.38
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,194.12
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,146.38
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,146.62
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,146.5
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,110.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,354.75
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,363.88
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,446.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,457.88
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,452.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,377.12
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,383.25
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93548
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98703
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99548
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (Min),A,30.25
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (Max),A,30.25
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.25
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (Min),A,52.75
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (Max),A,52.88
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.88
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (Min),A,94.75
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (Max),A,95.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.88
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.44
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9689
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98761
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97446
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L3 Current (Min),A,28.5
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L3 Current (Max),A,28.62
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L3 Current (RMS),A,28.62
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L2 Current (Min),A,28.12
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L2 Current (Max),A,28.38
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L2 Current (RMS),A,28.25
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L1 Current (Min),A,47.38
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L1 Current (Max),A,47.5
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,07,L1 Current (RMS),A,47.38
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.25
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.69
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.37
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97925
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98923
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9801
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (Min),A,108.12
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (Max),A,114.25
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L3 Current (RMS),A,113.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (Min),A,156.62
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (Max),A,162.88
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L2 Current (RMS),A,159.5
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (Min),A,63.88
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (Max),A,65.88
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,06,L1 Current (RMS),A,65.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.63
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.81
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96493
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93136
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93335
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.38
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,8.62
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.06
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.44
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99384
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99207
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99493
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,218.25
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,219.62
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,218.75
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,199.88
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,199.88
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,199.88
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,204.12
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,210.25
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,207.62
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,108.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,395.88
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,402.12
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.62
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,442.12
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,448.38
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,445.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,419.12
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,425.62
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,422.25
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93768
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98706
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99594
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (Min),A,25.88
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (Max),A,26.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (Min),A,49.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (Max),A,49.5
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.12
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (Min),A,95.88
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (Max),A,96.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.88
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.75
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96551
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98825
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96948
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L3 Current (Min),A,23.75
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L3 Current (Max),A,24.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.88
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L2 Current (Min),A,27.12
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L2 Current (Max),A,27.38
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L2 Current (RMS),A,27.25
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L1 Current (Min),A,40.5
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L1 Current (Max),A,40.5
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,07,L1 Current (RMS),A,40.5
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.81
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,4.94
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.06
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98788
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99411
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98657
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (Min),A,150.5
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (Max),A,151.12
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L3 Current (RMS),A,150.75
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (Min),A,194.5
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (Max),A,197.5
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L2 Current (RMS),A,196.12
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (Min),A,73.38
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (Max),A,81.88
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,06,L1 Current (RMS),A,78.75
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.81
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.31
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97873
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92627
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87063
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.5
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.75
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.62
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,7.12
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,7.5
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,7.62
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.62
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.31
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98096
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94882
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97974
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,152.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,160.12
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,155.5
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,106.75
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,107.5
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,107.12
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,128.25
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,128.75
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,128.62
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
