Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,361.75
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,371.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.62
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,380.38
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,383.62
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.12
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,343.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,351.75
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.62
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.81
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93628
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9697
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99423
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (Min),A,36.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (Max),A,36.12
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.12
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (Min),A,36.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (Max),A,36.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (Min),A,85.62
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (Max),A,85.88
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.75
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99173
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97949
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98248
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L3 Current (Min),A,51.12
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L3 Current (Max),A,51.38
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L3 Current (RMS),A,51.25
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L2 Current (Min),A,29.88
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L2 Current (Max),A,30.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L2 Current (RMS),A,30.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L1 Current (Min),A,50.5
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L1 Current (Max),A,50.75
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,07,L1 Current (RMS),A,50.62
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.37
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.75
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.62
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97839
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99194
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99112
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (Min),A,108.88
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (Max),A,112.62
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L3 Current (RMS),A,109.75
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (Min),A,187.75
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (Max),A,194.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L2 Current (RMS),A,189.38
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (Min),A,82.88
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (Max),A,89.12
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,06,L1 Current (RMS),A,84.38
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.94
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.56
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96194
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92425
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96124
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,15.25
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,15.38
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.38
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,7.12
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,7.25
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,16.88
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.75
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98941
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97885
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99084
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,187.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,187.38
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,187.12
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,149.88
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,150.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,150.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,167.75
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,167.88
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,167.75
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,96.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,394.75
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,397.88
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,406.38
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,412.62
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.12
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,402.62
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,408.75
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.25
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9462
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98212
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99463
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (Min),A,33.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (Max),A,33.12
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.12
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (Min),A,45.88
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (Max),A,45.88
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.88
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (Min),A,88.62
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (Max),A,88.62
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.62
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.25
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94665
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98087
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98294
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L3 Current (Min),A,21.62
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L3 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L3 Current (RMS),A,21.62
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L2 Current (Min),A,31.62
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L2 Current (Max),A,31.62
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L2 Current (RMS),A,31.62
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L1 Current (Min),A,53.25
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L1 Current (Max),A,53.38
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,07,L1 Current (RMS),A,53.25
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.75
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.81
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.37
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97162
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98938
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98575
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (Min),A,95.88
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (Max),A,102.38
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L3 Current (RMS),A,99.12
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (Min),A,168.75
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (Max),A,171.75
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L2 Current (RMS),A,170.25
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (Min),A,87.38
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (Max),A,92.5
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,06,L1 Current (RMS),A,89.88
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.62
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.81
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84543
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95984
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9013
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,14.88
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,17.75
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,8.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,8.25
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.12
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98581
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97867
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99213
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,189.38
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,189.62
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,189.5
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,144.38
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,145.25
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,144.88
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,175.5
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,175.62
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,175.5
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,342.38
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,348.88
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.62
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,401.75
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,408.12
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.88
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,410.75
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,416.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.38
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.37
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95267
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92734
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99115
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (Min),A,33.5
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (Max),A,33.62
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.62
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (Max),A,23.5
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (Min),A,71.5
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (Max),A,71.75
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.62
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-14.44
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93829
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95602
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98434
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L3 Current (Min),A,21.38
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L3 Current (Max),A,21.5
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L3 Current (RMS),A,21.38
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L2 Current (Min),A,21.5
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L2 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L2 Current (RMS),A,21.62
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L1 Current (Min),A,54.38
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L1 Current (Max),A,54.38
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,07,L1 Current (RMS),A,54.38
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.13
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.25
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.56
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98019
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99258
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99225
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (Min),A,88.5
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (Max),A,88.62
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L3 Current (RMS),A,88.62
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (Min),A,182.62
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (Max),A,184.12
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L2 Current (RMS),A,183.38
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (Min),A,88.12
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (Max),A,90.12
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,06,L1 Current (RMS),A,89.12
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.69
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.12
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.88
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83981
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89355
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86343
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,8.75
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,10.62
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,7.62
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,7.75
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.62
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.75
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98379
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97134
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98218
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,159.75
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,160.12
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,159.88
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,134.38
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,134.38
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,134.38
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,129.12
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,129.5
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,129.38
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,306.88
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,307.12
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,365.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,368.88
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.88
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,348.62
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,351.5
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.12
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.12
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96252
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97104
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99307
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
