Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (Min),A,39.88
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (Max),A,39.88
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.88
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (Min),A,30.62
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (Max),A,31.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.75
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (Min),A,76.38
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (Max),A,76.5
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96796
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99255
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97449
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L3 Current (Min),A,31.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L3 Current (Max),A,31.12
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L3 Current (RMS),A,31.12
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L2 Current (Min),A,47.5
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L2 Current (Max),A,47.5
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L2 Current (RMS),A,47.5
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L1 Current (Min),A,43.12
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L1 Current (Max),A,43.38
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,07,L1 Current (RMS),A,43.25
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.44
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.94
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,12.69
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94791
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98325
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97125
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (Min),A,104.62
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (Max),A,105.25
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L3 Current (RMS),A,105.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (Min),A,193.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (Max),A,198.75
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L2 Current (RMS),A,195.88
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (Min),A,88.25
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (Max),A,93.88
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,06,L1 Current (RMS),A,91.12
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.63
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.31
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91998
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97266
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83465
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,17.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.88
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,8.12
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,8.38
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.25
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.44
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.69
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.31
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99475
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99432
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99811
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,59.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,278.12
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,278.75
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,278.38
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,246.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,246.12
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,246.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,292.38
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,292.5
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,292.5
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,110.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,129.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,122.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,455.88
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,456.38
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,456.12
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,530.5
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,536.38
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,533.5
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,504.62
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,510.12
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,507.38
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.44
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9874
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93545
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99512
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (Min),A,60.38
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (Max),A,60.88
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.62
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (Min),A,22.38
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (Max),A,22.5
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.38
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (Min),A,100.5
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (Max),A,100.5
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.5
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.69
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98746
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9906
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98157
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L3 Current (Min),A,52.25
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L3 Current (Max),A,52.38
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L3 Current (RMS),A,52.38
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L2 Current (Min),A,37.75
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L2 Current (Max),A,37.88
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L2 Current (RMS),A,37.88
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L1 Current (Min),A,50.62
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L1 Current (Max),A,50.88
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,07,L1 Current (RMS),A,50.62
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.31
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.31
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.31
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97687
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99005
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98849
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (Min),A,110.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (Max),A,119.5
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L3 Current (RMS),A,112.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (Min),A,172.25
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (Max),A,178.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L2 Current (RMS),A,174.88
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (Min),A,68.38
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (Max),A,73.38
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,06,L1 Current (RMS),A,69.5
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.25
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.38
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88327
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90463
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87985
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,6.75
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,7.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.88
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,6.88
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,7.38
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.62
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98004
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98444
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98843
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,153.62
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,154.75
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,154.25
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,174.5
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,178.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,177.12
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,149.62
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,150.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,149.75
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,380.38
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,390.88
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,411.38
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,418.5
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.12
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,375.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,379.75
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.12
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90533
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94784
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99261
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (Min),A,24.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (Max),A,24.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (Min),A,29.12
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (Max),A,29.38
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (Min),A,78.5
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (Max),A,78.62
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.62
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.25
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98318
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97998
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96472
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L3 Current (Min),A,43.75
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L3 Current (Max),A,44.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L3 Current (RMS),A,43.88
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L2 Current (Min),A,25.88
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L2 Current (Max),A,25.88
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L2 Current (RMS),A,25.88
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L1 Current (Min),A,41.38
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L1 Current (Max),A,41.38
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,07,L1 Current (RMS),A,41.38
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.63
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.25
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.94
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97278
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99045
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99072
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (Min),A,110.5
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (Max),A,117.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L3 Current (RMS),A,114.62
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (Min),A,184.62
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (Max),A,191.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L2 Current (RMS),A,187.38
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (Min),A,101.38
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (Max),A,101.62
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,06,L1 Current (RMS),A,101.5
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.25
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.87
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98059
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93591
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93066
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,5.75
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,6.12
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,7.75
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,8.38
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.88
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.62
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99374
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99139
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99686
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,65.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,66.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,269.5
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,270.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,269.75
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,219.88
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,220.38
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,220.12
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,273.5
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,273.88
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,273.62
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,113.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,112.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,461.88
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,468.62
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,466.12
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,462.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,468.62
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.75
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,500.38
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,501.62
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,500.75
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97436
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91699
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99249
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (Min),A,42.12
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (Max),A,42.38
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.25
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (Min),A,23.38
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (Max),A,23.5
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (Min),A,71.5
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (Max),A,71.62
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.62
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.81
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.13
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91922
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97717
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98376
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L3 Current (Min),A,19.5
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L3 Current (Max),A,20.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L3 Current (RMS),A,19.75
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L2 Current (Min),A,26.25
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L2 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L2 Current (RMS),A,26.25
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L1 Current (Min),A,53.38
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L1 Current (Max),A,53.75
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,07,L1 Current (RMS),A,53.5
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.19
