Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.44
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.37
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97058
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99271
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98511
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (Min),A,118.88
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (Max),A,125.62
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L3 Current (RMS),A,123.12
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (Min),A,179.38
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (Max),A,185.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L2 Current (RMS),A,180.75
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (Min),A,69.25
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (Max),A,69.5
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,06,L1 Current (RMS),A,69.38
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.62
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.63
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.69
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88766
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91296
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96793
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.75
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.31
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.19
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.69
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99377
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99304
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99631
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,61.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,250.88
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,253.88
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,252.88
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,221.88
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,222.5
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,222.25
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,217.75
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,218.5
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,218.38
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,107.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,111.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,435.25
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,442.25
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.25
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,454.38
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,459.75
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,455.75
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,425.12
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,425.88
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.62
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.31
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98297
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92621
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98999
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (Min),A,51.5
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (Max),A,51.62
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (Min),A,26.12
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (Max),A,26.38
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.25
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (Min),A,73.88
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (Max),A,74.12
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.25
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95734
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98538
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98795
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L3 Current (Min),A,26.88
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L3 Current (Max),A,26.88
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L3 Current (RMS),A,26.88
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L2 Current (Min),A,29.75
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L2 Current (Max),A,29.75
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L2 Current (RMS),A,29.75
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L1 Current (Min),A,59.5
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L1 Current (Max),A,59.62
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,07,L1 Current (RMS),A,59.62
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.94
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.25
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97412
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98968
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98776
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (Min),A,116.62
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (Max),A,123.75
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L3 Current (RMS),A,118.12
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (Min),A,191.75
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (Max),A,198.5
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L2 Current (RMS),A,193.88
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (Min),A,94.12
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (Max),A,100.38
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,06,L1 Current (RMS),A,96.88
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.5
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90628
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98596
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96387
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.5
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.88
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.25
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.06
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99622
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99289
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.996
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,73.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,299.25
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,301.25
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,300.38
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,252.75
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,257.88
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,255.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,221.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,221.88
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,221.5
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,121.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,125.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,112.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,496.25
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,504.62
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,498.5
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,515.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,519.38
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,517.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,461.25
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,466.38
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,463.5
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9635
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98462
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99145
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (Min),A,35.5
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (Max),A,39.88
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (Min),A,55.62
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (Max),A,57.5
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.25
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (Min),A,71.5
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (Max),A,71.62
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.62
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.95496
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98654
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98306
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L3 Current (Min),A,23.62
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L3 Current (Max),A,23.88
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.75
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L2 Current (Min),A,29.5
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L2 Current (Max),A,29.5
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L2 Current (RMS),A,29.5
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L1 Current (Min),A,55.25
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L1 Current (Max),A,55.38
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,07,L1 Current (RMS),A,55.38
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.25
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.12
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.88
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96585
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99469
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99307
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (Min),A,79.38
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (Max),A,87.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L3 Current (RMS),A,82.5
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (Min),A,178.62
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (Max),A,187.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L2 Current (RMS),A,182.38
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (Min),A,78.12
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (Max),A,83.5
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,06,L1 Current (RMS),A,79.25
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.19
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88922
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93085
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96213
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,7.38
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,7.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,7.25
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.25
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-3.5
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99121
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97604
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98904
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,208.25
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,209.5
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,209.12
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,157.62
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,158.12
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,157.88
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,162.25
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,162.5
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,162.38
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,355.12
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,358.12
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.62
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,425.25
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,434.38
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,429.75
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,380.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,384.88
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93036
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98257
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99252
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (Min),A,28.25
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (Max),A,28.88
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (Min),A,50.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (Max),A,51.62
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.75
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (Min),A,76.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (Max),A,76.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.31
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.25
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98721
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96869
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98163
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L3 Current (Min),A,50.62
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L3 Current (Max),A,50.75
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L3 Current (RMS),A,50.62
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L2 Current (Min),A,18.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L2 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L2 Current (RMS),A,18.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L1 Current (Min),A,59.75
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L1 Current (Max),A,60.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,07,L1 Current (RMS),A,59.88
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.87
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.31
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97769
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9856
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99313
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (Min),A,117.12
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (Max),A,119.25
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L3 Current (RMS),A,118.25
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (Min),A,185.25
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (Max),A,190.25
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L2 Current (RMS),A,187.75
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (Min),A,114.38
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (Max),A,114.38
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,06,L1 Current (RMS),A,114.38
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.13
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.56
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9396
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93793
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9787
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
