Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,8.62
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,8.75
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.62
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.81
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.75
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9939
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99039
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99463
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,237.62
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,238.25
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,238.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,218.5
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,223.88
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,221.25
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,217.5
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,217.62
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,217.5
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,107.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,117.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,116.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,438.12
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,441.62
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.88
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,475.88
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,484.88
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,480.38
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,480.12
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,480.5
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,480.25
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.13
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.31
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94699
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98212
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99646
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (Min),A,34.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (Max),A,34.38
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.25
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (Min),A,45.88
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (Max),A,45.88
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.88
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (Min),A,109.12
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (Max),A,110.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.62
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-11.25
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98099
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.95862
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97491
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L3 Current (Min),A,41.5
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L3 Current (Max),A,41.62
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L3 Current (RMS),A,41.5
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L2 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L2 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L1 Current (Min),A,56.75
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L1 Current (Max),A,57.12
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,07,L1 Current (RMS),A,57.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,14.56
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.63
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.88
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9602
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98782
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99457
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (Min),A,91.75
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (Max),A,99.88
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L3 Current (RMS),A,94.88
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (Min),A,208.12
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (Max),A,213.25
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L2 Current (RMS),A,210.75
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (Min),A,96.88
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (Max),A,102.12
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,06,L1 Current (RMS),A,99.12
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.75
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.56
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95828
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98868
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96271
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,15.62
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.88
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.81
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.19
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99438
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97977
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99091
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,219.5
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,220.62
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,219.88
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,169.62
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,169.75
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,169.62
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,165.75
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,165.88
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,165.75
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,110.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,107.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,390.12
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,399.5
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.62
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,451.5
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,456.5
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,454.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,440.38
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,446.38
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.88
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96667
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94614
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99045
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (Min),A,44.75
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (Max),A,44.75
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.75
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (Min),A,29.12
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (Max),A,36.12
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (Min),A,75.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (Max),A,75.38
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.12
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-11.37
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97812
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.99121
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.96805
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L3 Current (Min),A,35.62
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L3 Current (Max),A,37.38
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L3 Current (RMS),A,36.88
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L2 Current (Min),A,29.25
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L2 Current (Max),A,29.38
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L2 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L1 Current (Min),A,51.5
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L1 Current (Max),A,51.62
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,07,L1 Current (RMS),A,51.5
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.13
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.13
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.82
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97833
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99112
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99417
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (Min),A,120.75
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (Max),A,127.25
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L3 Current (RMS),A,122.12
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (Min),A,214.12
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (Max),A,219.25
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L2 Current (RMS),A,216.38
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (Min),A,114.62
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (Max),A,119.25
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,06,L1 Current (RMS),A,116.75
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.31
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.94
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87118
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98389
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95248
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,15.25
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.13
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.19
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99393
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96173
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99002
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,238.5
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,239.12
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,238.88
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,147.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,147.62
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,147.38
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,156.75
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,157.62
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,157.25
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,443.88
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,448.88
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.25
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,429.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,436.12
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,432.12
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,409.88
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,414.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,411.88
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.12
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89059
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97913
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99332
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (Min),A,25.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (Max),A,25.12
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.12
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (Min),A,46.38
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (Max),A,50.62
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (Min),A,82.5
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (Max),A,82.62
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.62
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-4.5
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.31
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98999
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9939
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95892
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L3 Current (Min),A,48.62
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L3 Current (Max),A,50.25
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L3 Current (RMS),A,49.75
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L2 Current (Min),A,37.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L2 Current (Max),A,37.25
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L2 Current (RMS),A,37.12
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L1 Current (Min),A,36.12
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L1 Current (Max),A,36.38
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,07,L1 Current (RMS),A,36.25
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,7.25
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.37
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.19
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98868
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99298
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99301
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (Min),A,112.25
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (Max),A,123.62
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L3 Current (RMS),A,118.5
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (Min),A,189.88
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (Max),A,195.75
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L2 Current (RMS),A,191.38
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (Min),A,103.62
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (Max),A,103.75
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,06,L1 Current (RMS),A,103.62
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-22.38
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.06
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87637
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93661
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9884
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,6.25
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,25.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,26.88
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.38
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-2.38
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99362
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98196
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99237
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,219.25
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,220.5
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,219.88
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,182.38
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,189.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,184.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,170.62
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,171.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,170.88
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
