Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,113.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,408.62
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,420.88
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.38
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,459.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,475.5
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,465.12
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,417.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,419.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.38
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89514
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97748
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99509
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (Min),A,23.25
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (Max),A,23.25
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (Min),A,45.5
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (Max),A,45.5
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (Min),A,110.62
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (Max),A,110.62
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,110.62
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.38
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.81
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99756
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98676
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95795
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L3 Current (Min),A,80.88
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L3 Current (Max),A,81.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L3 Current (RMS),A,80.88
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L2 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L2 Current (Max),A,20.25
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L2 Current (RMS),A,20.25
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L1 Current (Min),A,36.88
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L1 Current (Max),A,37.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,07,L1 Current (RMS),A,37.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,9.37
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.63
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.44
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.98355
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98703
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99362
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (Min),A,144.62
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (Max),A,145.12
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L3 Current (RMS),A,144.75
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (Min),A,173.88
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (Max),A,177.62
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L2 Current (RMS),A,175.5
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (Min),A,108.62
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (Max),A,114.5
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,06,L1 Current (RMS),A,112.88
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.25
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.87
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.44
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87744
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92142
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99628
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,6.88
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.75
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,37.88
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,38.38
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.25
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.87
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.19
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99423
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97845
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99353
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,231.5
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,232.12
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,231.88
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,165.38
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,166.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,165.62
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,186.75
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,187.38
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,187.12
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,117.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,117.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,482.75
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,483.38
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,483.12
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,407.25
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,411.75
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.38
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,479.12
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,485.75
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.12
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.5
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89456
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96619
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99612
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (Max),A,23.25
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.12
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (Min),A,36.62
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (Max),A,36.88
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.75
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (Min),A,110.12
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (Max),A,110.12
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.12
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.37
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.5
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98825
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97391
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97351
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L3 Current (Min),A,52.25
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L3 Current (Max),A,52.38
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L3 Current (RMS),A,52.25
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L2 Current (Min),A,19.88
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L2 Current (Max),A,19.88
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L2 Current (RMS),A,19.88
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L1 Current (Min),A,46.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L1 Current (Max),A,46.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,07,L1 Current (RMS),A,46.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.06
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.5
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,2.88
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97931
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98486
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99478
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Active Power,kW,31.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (Min),A,129.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (Max),A,134.12
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L3 Current (RMS),A,131.5
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (Min),A,187.38
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (Max),A,192.88
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L2 Current (RMS),A,190.12
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (Min),A,98.88
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (Max),A,103.75
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,06,L1 Current (RMS),A,101.38
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.07
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91119
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94012
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99634
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,7.12
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.12
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,36.75
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,36.88
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.88
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.94
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.06
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99521
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98376
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99429
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,230.38
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,230.88
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,230.62
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,183.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,183.12
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,183.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,206.5
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,206.62
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,206.62
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,120.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,439.38
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,443.5
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.38
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,428.88
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,434.62
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,431.75
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,497.62
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,502.12
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,499.88
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9653
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97156
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99384
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (Min),A,41.88
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (Max),A,41.88
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.88
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (Min),A,39.62
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (Max),A,40.12
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.88
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (Min),A,87.62
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (Max),A,88.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.75
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.5
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99792
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97919
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9877
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L3 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L3 Current (Min),A,76.75
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L3 Current (Max),A,77.5
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L3 Current (RMS),A,77.12
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L2 Current (Min),A,20.5
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L2 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L2 Current (RMS),A,20.62
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L1 Current (Min),A,59.12
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L1 Current (Max),A,59.38
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,07,L1 Current (RMS),A,59.25
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.56
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,6.94
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.56
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97357
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99145
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98135
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (Min),A,105.75
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (Max),A,112.5
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L3 Current (RMS),A,108.5
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (Min),A,190.12
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (Max),A,195.75
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L2 Current (RMS),A,192.5
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (Min),A,60.12
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (Max),A,66.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,06,L1 Current (RMS),A,62.5
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.25
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.13
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89276
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93588
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99655
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.5
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,48.88
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,49.12
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.75
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.19
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9942
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98749
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99466
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,216.5
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,218.88
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,218.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,214.75
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,216.38
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,216.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,216.62
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,216.75
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,216.75
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,114.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,114.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,448.88
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,453.75
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,451.12
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,469.5
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,476.25
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,472.38
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,471.62
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,477.5
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,474.12
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97336
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9631
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98965
