Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (Min),A,40.25
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (Max),A,40.38
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.25
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (Min),A,33.88
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (Max),A,34.38
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.12
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (Min),A,72.25
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (Max),A,72.25
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.25
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-21.81
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98715
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.884
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97192
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L3 Current (Min),A,49.12
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L3 Current (Max),A,49.62
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L3 Current (RMS),A,49.38
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L2 Current (Min),A,11.5
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L2 Current (Max),A,11.62
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L2 Current (RMS),A,11.5
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L1 Current (Min),A,45.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L1 Current (Max),A,45.5
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,07,L1 Current (RMS),A,45.25
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.06
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,5.5
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.69
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97214
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99402
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98669
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (Min),A,88.88
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (Max),A,89.38
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L3 Current (RMS),A,89.12
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (Min),A,205.25
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (Max),A,207.5
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L2 Current (RMS),A,206.38
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (Min),A,68.5
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (Max),A,73.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,06,L1 Current (RMS),A,70.75
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.75
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88345
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94159
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97821
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.38
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-1.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98846
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98059
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99237
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,193.75
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,194.62
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,194.25
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,167.62
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,179.5
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,173.62
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,176.88
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,177.25
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,177.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,377.88
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,378.12
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,378.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,420.62
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,434.5
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.62
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,378.88
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,383.25
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97095
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95419
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99048
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (Min),A,38.88
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (Max),A,39.25
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.12
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (Min),A,27.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (Max),A,27.12
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.12
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (Min),A,62.62
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (Max),A,65.88
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.25
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-20.81
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.93
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99191
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87585
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97034
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L3 Current (Min),A,61.62
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L3 Current (Max),A,61.75
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L3 Current (RMS),A,61.62
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L2 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L2 Current (Max),A,10.12
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L1 Current (Min),A,37.62
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L1 Current (Max),A,38.25
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,07,L1 Current (RMS),A,38.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.07
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,7.69
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.75
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95502
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.99014
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98376
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (Min),A,86.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (Max),A,89.12
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L3 Current (RMS),A,86.88
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (Min),A,166.5
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (Max),A,168.38
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L2 Current (RMS),A,167.25
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (Min),A,54.25
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (Max),A,54.88
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,06,L1 Current (RMS),A,54.5
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.38
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82556
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91247
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99466
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,30.12
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,33.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.25
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.31
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.19
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.12
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99283
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99274
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99365
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,228.62
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,229.12
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,228.88
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,222.88
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,223.75
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,223.25
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,218.5
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,218.88
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,218.75
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,101.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,417.25
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,420.88
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.25
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,427.25
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,430.12
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.38
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,402.88
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,408.5
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.25
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96887
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9516
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97986
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (Min),A,38.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (Max),A,38.12
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (Min),A,27.88
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (Max),A,28.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (Min),A,43.38
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (Max),A,46.62
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.12
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-1.44
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-28.69
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9946
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.83157
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97809
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L3 Current (Min),A,46.75
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L3 Current (Max),A,47.12
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L3 Current (RMS),A,46.88
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L2 Current (Min),A,9.62
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L2 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L1 Current (Min),A,41.38
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L1 Current (Max),A,41.75
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,07,L1 Current (RMS),A,41.5
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.56
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.56
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.13
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94861
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98441
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97617
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (Min),A,71.75
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (Max),A,74.88
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L3 Current (RMS),A,73.12
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (Min),A,131.88
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (Max),A,133.75
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L2 Current (RMS),A,132.62
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (Min),A,59.88
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (Max),A,65.25
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,06,L1 Current (RMS),A,62.12
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.06
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.94
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88443
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91177
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89014
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.38
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,6.38
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,6.38
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.88
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.31
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.992
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98383
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9949
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,223.88
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,225.5
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,224.5
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,176.88
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,185.25
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,178.62
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,224.62
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,226.38
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,225.88
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,383.62
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,387.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.25
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,346.12
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,354.25
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,376.88
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,380.12
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.75
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.38
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96106
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85354
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98791
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (Min),A,28.12
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (Max),A,28.12
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.12
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (Min),A,19.38
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (Max),A,19.5
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (Min),A,56.5
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (Max),A,56.5
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-26.56
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-5.75
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98404
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.84344
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.98441
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L3 Current (Min),A,37.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L3 Current (Max),A,37.25
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L3 Current (RMS),A,37.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L2 Current (RMS),A,9.38
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L1 Current (Min),A,40.88
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L1 Current (Max),A,41.0
