Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,07,L1 Current (RMS),A,41.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,18.25
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,8.37
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.25
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94397
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98846
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98398
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (Min),A,65.88
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (Max),A,72.5
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L3 Current (RMS),A,67.88
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (Min),A,161.88
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (Max),A,166.25
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L2 Current (RMS),A,163.12
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (Min),A,59.38
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (Max),A,66.38
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,06,L1 Current (RMS),A,64.25
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.75
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.06
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.44
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7705
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90805
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96085
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,5.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.94
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.06
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.12
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99277
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98871
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99515
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,212.5
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,216.62
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,213.75
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,199.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,206.5
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,202.12
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,223.12
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,223.5
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,223.25
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,344.75
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,350.88
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.12
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,388.12
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,399.38
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,391.62
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,398.25
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,396.38
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.63
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.93
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95038
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.77911
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98288
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (Min),A,29.5
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (Max),A,29.62
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.62
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (Min),A,17.5
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (Max),A,17.5
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (Min),A,46.75
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (Max),A,46.88
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.75
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.13
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-19.06
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.978
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.88986
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97183
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L3 Current (Min),A,33.38
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L3 Current (Max),A,33.75
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L3 Current (RMS),A,33.5
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L2 Current (Min),A,9.62
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L2 Current (Max),A,9.75
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.62
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L1 Current (Min),A,48.25
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L1 Current (Max),A,48.88
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,07,L1 Current (RMS),A,48.5
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.63
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.06
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.25
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95486
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9809
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97009
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (Min),A,61.12
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (Max),A,67.62
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L3 Current (RMS),A,65.12
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (Min),A,151.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (Max),A,155.25
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L2 Current (RMS),A,153.12
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (Min),A,35.5
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (Max),A,40.88
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,06,L1 Current (RMS),A,39.38
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.75
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.5
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.75
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.74295
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.80691
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8468
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,4.75
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.88
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.75
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,6.62
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.75
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.12
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98962
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98224
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99371
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,176.62
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,177.12
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,176.75
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,147.38
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,147.75
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,147.5
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,199.5
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,199.75
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,199.62
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,301.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,307.62
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.25
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,320.75
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,324.88
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.62
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,334.62
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,339.5
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.12
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.19
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90942
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89203
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97266
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (Min),A,21.62
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (Max),A,21.88
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.75
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (Min),A,24.62
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (Max),A,24.88
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.75
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (Min),A,44.38
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (Max),A,44.62
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.75
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-19.56
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.75
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98376
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.90918
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95285
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L3 Current (Min),A,42.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L3 Current (Max),A,42.38
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L3 Current (RMS),A,42.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L2 Current (Min),A,10.5
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L2 Current (Max),A,10.5
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.5
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L1 Current (Min),A,36.88
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L1 Current (Max),A,37.38
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,07,L1 Current (RMS),A,37.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.81
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,13.63
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,8.75
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,9.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95248
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97031
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98096
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (Min),A,98.38
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (Max),A,98.62
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L3 Current (RMS),A,98.5
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (Min),A,152.62
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (Max),A,158.62
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L2 Current (RMS),A,155.38
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (Min),A,68.38
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (Max),A,70.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,06,L1 Current (RMS),A,69.5
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.12
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.19
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.62
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75476
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81494
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88513
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,2.75
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,6.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.38
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-2.5
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.69
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99265
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9942
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9964
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,57.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,252.25
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,254.88
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,254.38
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,232.62
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,234.38
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,234.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,238.5
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,241.38
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,240.38
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,102.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,95.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,412.25
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,414.62
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,417.25
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,424.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.12
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,391.25
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,395.75
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.25
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.69
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90765
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88339
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97446
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (Min),A,20.62
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (Max),A,20.75
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.75
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (Min),A,23.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (Max),A,25.5
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.38
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (Min),A,43.38
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (Max),A,43.5
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.38
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-25.44
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-7.13
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98053
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.85455
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97867
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L3 Current (Min),A,29.12
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L3 Current (Max),A,29.38
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L3 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L2 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L2 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L1 Current (Min),A,40.62
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L1 Current (Max),A,40.62
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,07,L1 Current (RMS),A,40.62
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.25
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.25
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.5
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97208
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9761
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97641
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (Min),A,84.62
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (Max),A,85.62
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L3 Current (RMS),A,85.12
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (Min),A,165.75
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (Max),A,169.25
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L2 Current (RMS),A,166.62
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (Min),A,61.38
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (Max),A,65.75
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,06,L1 Current (RMS),A,64.5
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.25
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.31
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.25
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.77411
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8146
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97189
