Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,4.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,2.75
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,2.88
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,2.88
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.19
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.62
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.12
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9921
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9906
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99512
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,218.62
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,220.5
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,219.5
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,224.12
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,225.62
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,225.25
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,237.75
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,238.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,237.88
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.66
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.86
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.95
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,353.62
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,355.5
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.75
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,420.88
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,423.12
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,421.62
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,394.25
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,398.5
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.25
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.06
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95227
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91015
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94168
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (Min),A,32.88
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (Max),A,33.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (Min),A,26.62
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (Max),A,26.75
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.62
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (Min),A,30.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (Max),A,30.12
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.12
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.94
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.75
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.25
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91083
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97345
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93503
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L3 Current (Min),A,19.25
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L3 Current (Max),A,19.25
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L3 Current (RMS),A,19.25
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L2 Current (Min),A,20.25
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L2 Current (Max),A,20.38
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L2 Current (RMS),A,20.38
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L1 Current (Min),A,27.75
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L1 Current (Max),A,27.75
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,07,L1 Current (RMS),A,27.75
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.94
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.87
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.5
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,8.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97864
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97446
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98932
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (Min),A,103.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (Max),A,103.38
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L3 Current (RMS),A,103.25
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (Min),A,144.38
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (Max),A,149.88
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L2 Current (RMS),A,146.38
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (Min),A,71.25
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (Max),A,71.5
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,06,L1 Current (RMS),A,71.38
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.75
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.25
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90692
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84543
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97168
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.56
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.69
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.56
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99002
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99091
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99625
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,180.25
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,185.12
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,181.75
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,191.12
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,197.38
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,192.75
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,240.38
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,241.12
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,240.62
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,336.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,340.25
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.25
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,380.38
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,385.5
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.75
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,379.75
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,380.25
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.88
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.81
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84009
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91995
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94183
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (Min),A,17.75
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (Max),A,18.38
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.12
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (Min),A,26.88
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (Max),A,27.25
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (Min),A,29.5
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (Max),A,29.5
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.06
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-21.62
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97687
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.87713
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.9787
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L3 Current (Min),A,31.5
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L3 Current (Max),A,31.75
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L3 Current (RMS),A,31.62
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L2 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L2 Current (Max),A,10.12
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L2 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L1 Current (Min),A,41.25
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L1 Current (Max),A,41.38
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,07,L1 Current (RMS),A,41.38
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.94
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,14.81
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.87
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94369
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96451
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98251
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Active Power,kW,25.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (Min),A,61.62
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (Max),A,69.38
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L3 Current (RMS),A,64.12
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (Min),A,104.62
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (Max),A,108.75
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L2 Current (RMS),A,105.62
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (Min),A,59.88
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (Max),A,65.38
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,06,L1 Current (RMS),A,61.25
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.94
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-36.44
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.75921
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89758
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.73812
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,5.12
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,5.12
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,5.25
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.12
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.94
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.69
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.44
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99274
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99295
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9949
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,205.88
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,206.12
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,206.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,205.38
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,214.5
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,212.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,231.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,231.12
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,231.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,315.5
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,323.5
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,349.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,353.75
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.38
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,363.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,368.62
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.25
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97534
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95038
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96857
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (Min),A,27.88
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (Max),A,28.12
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.88
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (Min),A,37.88
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (Max),A,38.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (Min),A,41.12
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (Max),A,41.25
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.12
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.94
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.19
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94952
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96664
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93429
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L3 Current (Min),A,26.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L3 Current (Max),A,26.12
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L3 Current (RMS),A,26.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L2 Current (Min),A,19.88
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L2 Current (Max),A,20.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L2 Current (RMS),A,20.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L1 Current (Min),A,24.5
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L1 Current (Max),A,24.62
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,07,L1 Current (RMS),A,24.5
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.31
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.63
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.75
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94211
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.9743
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98752
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (Min),A,76.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (Max),A,82.5
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L3 Current (RMS),A,77.5
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (Min),A,106.62
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (Max),A,113.38
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L2 Current (RMS),A,109.5
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (Min),A,59.5
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (Max),A,65.25
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,06,L1 Current (RMS),A,62.75
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.5
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.62
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.75
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84317
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87616
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82266
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.62
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.31
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,2.19
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.69
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99182
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99075
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99319
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,40.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,199.75
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,200.88
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,200.25
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,166.5
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,167.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,166.75
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,191.75
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,191.88
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,191.88
