Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,329.38
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,336.25
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.38
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,330.75
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,337.75
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,319.12
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,324.88
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.25
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.94
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97461
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96857
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97736
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (Min),A,27.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (Max),A,27.25
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.12
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (Min),A,45.12
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (Max),A,45.38
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.25
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (Min),A,40.38
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (Max),A,40.5
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-23.5
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-30.19
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-9.63
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.86505
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.802
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.97372
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L3 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L3 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L3 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L2 Current (Min),A,9.25
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L2 Current (Max),A,9.38
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.25
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L1 Current (Min),A,40.62
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L1 Current (Max),A,40.75
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,07,L1 Current (RMS),A,40.75
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.69
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.19
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.06
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95657
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97955
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98938
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (Min),A,81.38
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (Max),A,88.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L3 Current (RMS),A,84.12
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (Min),A,116.75
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (Max),A,123.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L2 Current (RMS),A,119.25
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (Min),A,59.75
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (Max),A,65.5
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,06,L1 Current (RMS),A,62.12
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.5
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94272
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86941
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74847
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.62
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.19
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.38
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98813
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9809
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99335
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,176.5
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,177.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,176.75
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,146.12
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,146.88
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,146.5
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,196.38
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,199.12
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,197.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,303.62
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,311.38
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.88
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,315.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,322.62
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.25
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,339.75
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,345.5
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.62
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97879
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95114
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9696
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (Min),A,34.38
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (Max),A,46.5
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (Min),A,41.38
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (Max),A,41.5
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.38
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (Min),A,41.12
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (Max),A,41.12
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.12
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-23.75
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.81
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92932
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.86462
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.93457
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L3 Current (Min),A,20.88
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L3 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L3 Current (RMS),A,21.25
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L2 Current (Min),A,10.5
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L2 Current (Max),A,10.62
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.62
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L1 Current (Min),A,23.62
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L1 Current (Max),A,23.62
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,07,L1 Current (RMS),A,23.62
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,15.25
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.56
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.13
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95889
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97516
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97726
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (Min),A,64.75
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (Max),A,69.12
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L3 Current (RMS),A,67.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (Min),A,108.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (Max),A,114.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L2 Current (RMS),A,111.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (Min),A,55.38
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (Max),A,55.75
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,06,L1 Current (RMS),A,55.5
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.75
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.12
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68682
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.87823
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88641
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-1.56
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.12
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98743
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98709
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99017
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,154.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,154.75
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,154.38
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,192.38
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,199.12
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,195.75
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,160.88
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,160.88
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,160.88
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,274.62
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,289.88
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.25
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,356.38
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,357.5
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,283.5
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,283.5
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.44
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.81
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93536
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89429
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94565
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (Min),A,26.12
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (Max),A,26.25
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.12
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (Min),A,26.25
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (Max),A,26.38
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.38
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (Min),A,30.38
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (Max),A,30.5
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.38
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.81
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-15.75
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.91632
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97458
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92303
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L3 Current (Min),A,16.75
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L3 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L3 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L2 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L2 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L2 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L1 Current (Min),A,23.38
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L1 Current (Max),A,23.62
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,07,L1 Current (RMS),A,23.5
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,17.81
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.69
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,10.63
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94653
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97467
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97122
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (Min),A,80.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (Max),A,80.5
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L3 Current (RMS),A,80.25
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (Min),A,119.5
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (Max),A,122.62
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L2 Current (RMS),A,120.38
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (Min),A,57.12
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (Max),A,62.88
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,06,L1 Current (RMS),A,59.25
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.62
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-34.5
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7669
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88077
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78308
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,3.88
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,5.25
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,5.38
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-3.88
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.56
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.25
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98605
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99219
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99637
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,42.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,54.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,176.75
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,177.62
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,177.12
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,242.12
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,242.5
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,242.25
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,223.38
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,224.12
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,223.62
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,296.75
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,297.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,403.25
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,406.5
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.12
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,336.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,340.88
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.38
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.62
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.69
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91891
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93149
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93826
