Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (Min),A,25.12
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (Max),A,25.38
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.38
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (Min),A,30.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (Max),A,30.12
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.12
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (Min),A,29.12
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (Max),A,29.25
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,0.44
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-13.44
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98431
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.9863
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94409
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L3 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L3 Current (Min),A,39.75
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L3 Current (Max),A,39.88
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L3 Current (RMS),A,39.88
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L2 Current (Min),A,19.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L2 Current (Max),A,19.25
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L2 Current (RMS),A,19.12
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L1 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L1 Current (Max),A,24.62
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,07,L1 Current (RMS),A,24.5
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,23.31
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.25
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.5
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.91873
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97848
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98145
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (Min),A,57.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (Max),A,64.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L3 Current (RMS),A,60.75
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (Min),A,99.25
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (Max),A,100.88
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L2 Current (RMS),A,99.88
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (Min),A,64.88
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (Max),A,70.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,06,L1 Current (RMS),A,66.38
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.69
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.63
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.25
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.74871
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.70541
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82663
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.12
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,3.12
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.12
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,5.38
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,5.5
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.38
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.62
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.25
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.62
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99365
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99374
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99591
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,58.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,238.62
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,239.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,238.75
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,254.25
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,255.38
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,254.75
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,248.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,261.12
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,254.88
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,357.75
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,364.38
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.12
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,401.75
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,404.25
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.75
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,373.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,380.75
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.25
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.31
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.19
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94119
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96292
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9649
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (Min),A,26.38
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (Max),A,26.62
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (Min),A,38.88
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (Max),A,39.25
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (Min),A,34.12
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (Max),A,34.25
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.12
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-0.19
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.06
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.99274
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98087
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.94061
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L3 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L3 Current (Min),A,44.25
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L3 Current (Max),A,44.25
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L3 Current (RMS),A,44.25
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L2 Current (Min),A,25.5
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L2 Current (Max),A,25.5
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L2 Current (RMS),A,25.5
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L1 Current (Min),A,23.38
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L1 Current (Max),A,23.38
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,07,L1 Current (RMS),A,23.38
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,19.38
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.44
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.12
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.94214
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97906
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99484
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Active Power,kW,32.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Active Power,kW,22.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (Min),A,68.88
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (Max),A,69.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L3 Current (RMS),A,68.88
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (Min),A,131.88
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (Max),A,134.25
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L2 Current (RMS),A,133.12
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (Min),A,84.88
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (Max),A,95.12
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,06,L1 Current (RMS),A,90.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-51.88
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.43
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.75
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.52926
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95996
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93741
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,2.88
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,3.25
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,9.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,9.25
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.12
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,7.62
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,7.62
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.62
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.94
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.25
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.56
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9924
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99594
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99457
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,62.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,223.88
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,224.25
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,224.12
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,252.62
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,253.38
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,253.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,199.75
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,199.88
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,199.75
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,111.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,360.75
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,361.38
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.12
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,455.12
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,457.25
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,456.12
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,347.75
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,357.75
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.75
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.37
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93054
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96701
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97421
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (Min),A,26.88
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (Max),A,27.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (Min),A,37.62
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (Max),A,42.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.88
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (Min),A,44.38
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (Max),A,45.75
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.12
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-2.69
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.19
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-17.13
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98825
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.98254
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92615
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L3 Active Power,kW,12.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L3 Current (Min),A,48.38
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L3 Current (Max),A,48.38
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L3 Current (RMS),A,48.38
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L2 Current (Min),A,17.62
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L2 Current (Max),A,18.12
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L2 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L1 Current (Min),A,22.88
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L1 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,07,L1 Current (RMS),A,23.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,19.25
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.69
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.56
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.93823
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98419
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98578
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Active Power,kW,20.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Active Power,kW,29.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Active Power,kW,17.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (Min),A,85.38
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (Max),A,85.75
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L3 Current (RMS),A,85.5
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (Min),A,117.75
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (Max),A,122.38
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L2 Current (RMS),A,120.12
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (Min),A,70.12
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (Max),A,70.62
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,06,L1 Current (RMS),A,70.38
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.94
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.5
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.31
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.7962
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94351
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85473
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,4.62
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,4.62
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,8.88
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.88
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,5.62
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,5.75
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.62
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,3.69
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,3.88
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,3.32
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98706
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99139
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99265
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,41.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,169.5
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,169.5
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,169.5
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,246.88
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,247.25
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,247.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,188.38
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,188.75
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,188.5
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,105.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,328.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,328.38
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.12
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,426.12
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,435.5
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,430.88
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,328.38
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,329.62
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99536
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9765
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96362
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (Min),A,60.25
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (Max),A,60.38
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.25
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (Min),A,46.88
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (Max),A,46.88
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.88
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (Min),A,36.12
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (Max),A,36.12
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.12
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-16.75
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-18.38
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-16.69
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.93121
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.89673
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.92639
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L3 Current (Min),A,19.12
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L3 Current (Max),A,19.62
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L3 Current (RMS),A,19.38
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L2 Current (Min),A,9.62
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L2 Current (Max),A,9.75
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L2 Current (RMS),A,9.62
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L1 Current (Min),A,23.38
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L1 Current (Max),A,23.5
