Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,07,L1 Current (RMS),A,23.5
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.19
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.25
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,9.81
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.95972
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97549
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.97803
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Active Power,kW,15.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (Min),A,60.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (Max),A,66.62
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L3 Current (RMS),A,63.25
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (Min),A,111.88
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (Max),A,116.88
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L2 Current (RMS),A,114.38
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (Min),A,78.75
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (Max),A,80.12
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,06,L1 Current (RMS),A,79.38
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.56
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.94
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.06
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97195
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95239
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9924
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,8.88
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,8.88
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.88
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,30.5
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,30.62
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.44
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.25
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.25
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99008
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99304
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99396
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,48.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,196.12
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,196.38
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,196.25
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,227.12
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,232.75
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,230.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,191.62
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,191.62
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,191.62
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,342.25
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,348.88
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.62
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,399.88
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,410.38
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.12
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,356.62
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,358.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.38
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.19
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92206
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9202
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95981
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (Min),A,17.88
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (Max),A,18.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.88
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (Min),A,24.25
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (Max),A,24.38
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.25
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (Min),A,35.88
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (Max),A,36.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.88
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.13
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-9.44
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-19.94
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.96371
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93051
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.8865
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L1 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L3 Current (Min),A,28.75
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L3 Current (Max),A,28.88
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L3 Current (RMS),A,28.75
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L2 Current (Min),A,10.62
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L2 Current (Max),A,10.88
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L2 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L1 Current (Min),A,18.75
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L1 Current (Max),A,18.88
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,07,L1 Current (RMS),A,18.88
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,20.38
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,15.5
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.56
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.92633
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96258
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98682
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Active Power,kW,14.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (Min),A,59.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (Max),A,59.12
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L3 Current (RMS),A,59.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (Min),A,93.25
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (Max),A,99.38
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L2 Current (RMS),A,96.25
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (Min),A,55.75
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (Max),A,59.75
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,06,L1 Current (RMS),A,57.75
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.37
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98007
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97238
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98471
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,14.12
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.12
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,10.12
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.25
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.25
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.38
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.25
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.12
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.06
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.75
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99304
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99667
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99692
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,60.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,71.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,245.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,246.12
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,245.62
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,290.75
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,291.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,290.88
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,231.62
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,232.12
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,231.88
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,104.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,87.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,359.62
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,360.62
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.12
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,423.88
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,430.5
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.25
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,358.38
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,362.62
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.69
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.63
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91089
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93866
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96146
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (Min),A,22.62
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (Max),A,22.75
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.75
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (Min),A,25.88
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (Max),A,26.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (Min),A,36.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (Max),A,36.25
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.63
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-12.81
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-29.06
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9577
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.91931
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.78857
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L3 Current (Min),A,27.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L3 Current (Max),A,27.25
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L3 Current (RMS),A,27.12
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L2 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L2 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L2 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L1 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L1 Current (Max),A,15.5
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,07,L1 Current (RMS),A,15.5
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.75
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.69
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.25
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96658
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97403
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98117
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Active Power,kW,28.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Active Power,kW,10.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (Min),A,97.75
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (Max),A,98.38
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L3 Current (RMS),A,97.88
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (Min),A,113.88
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (Max),A,116.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L2 Current (RMS),A,115.25
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (Min),A,42.25
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (Max),A,42.5
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,06,L1 Current (RMS),A,42.25
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.25
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.31
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98645
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84591
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95239
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,22.88
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,23.12
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,0.56
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.38
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99011
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98907
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.995
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,186.5
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,187.75
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,187.25
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,175.12
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,175.62
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,175.38
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,188.62
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,189.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,188.75
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,352.12
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,353.5
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,323.25
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,326.38
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.38
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,289.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,289.88
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.38
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.94
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89187
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94455
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96585
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (Min),A,21.38
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (Max),A,21.62
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (Min),A,26.38
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (Max),A,26.38
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.38
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (Min),A,35.62
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (Max),A,35.75
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.75
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-15.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-4.38
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-25.19
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.92895
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94348
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.82086
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L3 Current (Min),A,21.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L3 Current (Max),A,21.25
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L3 Current (RMS),A,21.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L2 Current (Min),A,10.12
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L2 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L1 Current (Min),A,15.38
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L1 Current (Max),A,15.75
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,07,L1 Current (RMS),A,15.62
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,13.75
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,14.37
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,4.38
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.96683
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.96701
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.99347
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Active Power,kW,26.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Active Power,kW,18.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (Min),A,94.75
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (Max),A,101.12
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L3 Current (RMS),A,96.12
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (Min),A,106.5
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (Max),A,111.38
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L2 Current (RMS),A,108.62
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (Min),A,73.38
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (Max),A,73.5
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,06,L1 Current (RMS),A,73.5
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-21.94
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.19
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81497
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86877
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9418
