Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,3.62
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,3.75
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,3.75
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,4.5
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.75
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.62
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,7.12
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,7.38
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.25
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.94
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,2.88
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98932
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99469
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99301
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,47.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,56.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,44.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,194.75
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,195.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,194.88
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,227.25
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,231.5
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,229.12
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,182.25
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,182.62
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,182.38
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,329.88
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,337.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,370.88
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,377.88
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.38
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,310.75
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,311.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.88
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.87
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.44
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92261
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93387
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95853
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (Min),A,24.62
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (Max),A,24.62
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.62
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (Min),A,29.25
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (Max),A,29.38
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.25
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (Min),A,34.38
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (Max),A,34.5
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.38
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-25.5
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.97256
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93594
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.81347
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L3 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L3 Current (Min),A,32.5
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L3 Current (Max),A,32.75
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L3 Current (RMS),A,32.62
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L2 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L2 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L2 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L1 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L1 Current (Max),A,15.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,07,L1 Current (RMS),A,15.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,16.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,10.5
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,3.75
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9566
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98267
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9935
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Active Power,kW,21.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (Min),A,87.12
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (Max),A,94.25
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L3 Current (RMS),A,88.88
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (Min),A,137.62
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (Max),A,139.62
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L2 Current (RMS),A,138.62
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (Min),A,84.38
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (Max),A,90.12
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,06,L1 Current (RMS),A,85.88
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.38
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.19
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86029
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86444
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91708
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,4.25
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,6.5
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,6.5
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,4.06
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,1.5
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,4.5
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98911
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99585
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99347
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,63.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,52.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,227.88
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,230.5
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,229.5
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,256.75
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,266.38
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,259.38
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,212.62
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,213.62
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,213.38
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,106.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,372.75
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,378.38
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.38
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,434.62
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,443.5
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,437.75
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,348.88
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,355.12
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.88
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.57
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.38
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9436
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85077
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97113
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (Min),A,30.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (Max),A,30.12
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (Min),A,17.12
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (Max),A,17.25
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (Min),A,38.75
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (Max),A,38.88
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.75
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-6.5
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-14.31
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.98483
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97028
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.89377
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L3 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L3 Current (Min),A,38.38
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L3 Current (Max),A,38.5
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L3 Current (RMS),A,38.38
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L2 Current (Min),A,11.12
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L2 Current (Max),A,11.12
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L2 Current (RMS),A,11.12
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L1 Current (Min),A,16.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L1 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,07,L1 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.44
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.87
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,5.81
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97082
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98352
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98813
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Active Power,kW,16.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (Min),A,99.12
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (Max),A,102.38
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L3 Current (RMS),A,100.75
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (Min),A,133.25
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (Max),A,139.62
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L2 Current (RMS),A,136.5
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (Min),A,67.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (Max),A,68.62
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,06,L1 Current (RMS),A,67.88
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.37
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.93
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.37
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.68185
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.88046
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94925
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,3.38
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,3.38
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,3.38
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,4.12
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.88
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-2.56
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98642
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99063
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9924
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,39.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,184.62
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,184.75
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,184.62
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,187.88
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,188.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,187.88
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,162.38
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,162.5
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,162.38
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,350.38
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,353.38
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.88
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,349.12
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,355.25
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.12
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,291.75
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,293.5
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.62
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.12
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9628
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.82428
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96133
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (Min),A,26.88
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (Max),A,26.88
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.88
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (Min),A,32.38
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (Max),A,32.5
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.69
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-1.75
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-19.69
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94833
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.96139
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.86319
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L3 Current (Min),A,23.12
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L3 Current (Max),A,23.38
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L3 Current (RMS),A,23.25
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L2 Current (Min),A,10.38
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L2 Current (Max),A,10.38
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L2 Current (RMS),A,10.38
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L1 Current (Min),A,15.62
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L1 Current (Max),A,15.88
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,07,L1 Current (RMS),A,15.75
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,11.5
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,9.63
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.25
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97586
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.98492
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98959
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (Min),A,107.62
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (Max),A,115.25
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L3 Current (RMS),A,113.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (Min),A,133.25
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (Max),A,141.12
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L2 Current (RMS),A,138.62
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (Min),A,75.75
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (Max),A,82.25
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,06,L1 Current (RMS),A,77.38
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.75
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.56
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.56
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.76147
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.8938
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95175
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,4.12
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,3.5
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,3.5
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-4.56
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.06
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.62
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98346
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9935
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99182
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,51.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,38.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,147.75
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,148.88
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,148.38
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,211.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,212.12
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,211.38
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,158.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,158.38
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,158.12
