Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,305.38
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,313.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.88
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,370.25
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,377.5
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.12
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,288.88
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,295.88
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.88
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.62
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88391
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95474
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97397
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (Min),A,17.5
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (Max),A,17.5
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (Min),A,27.62
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (Max),A,27.62
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.62
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (Min),A,39.38
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (Max),A,39.38
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.38
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-11.75
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-10.13
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-29.19
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9335
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.93661
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.79287
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L3 Current (Min),A,18.75
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L3 Current (Max),A,18.88
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L3 Current (RMS),A,18.88
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L2 Current (Min),A,9.75
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L2 Current (Max),A,10.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L2 Current (RMS),A,9.88
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L1 Current (Min),A,14.75
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L1 Current (Max),A,14.75
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,07,L1 Current (RMS),A,14.75
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.44
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,15.87
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.25
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97833
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.95929
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98804
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Active Power,kW,23.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (Min),A,91.25
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (Max),A,97.88
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L3 Current (RMS),A,94.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (Min),A,94.5
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (Max),A,100.38
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L2 Current (RMS),A,97.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (Min),A,72.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (Max),A,80.25
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,06,L1 Current (RMS),A,77.25
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.69
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.69
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.44
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8486
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92026
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98657
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,4.25
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,4.38
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,4.38
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,4.38
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,4.5
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.25
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,14.38
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-0.31
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,0.62
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-0.06
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9924
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99768
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99503
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,74.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,50.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,218.75
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,219.88
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,219.38
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,296.38
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,306.38
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,301.88
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,205.25
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,205.38
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,205.38
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,106.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,347.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,353.75
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,428.62
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,438.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.12
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,342.25
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,350.5
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.38
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.81
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9472
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87265
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98025
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (Min),A,29.12
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (Max),A,29.12
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.12
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (Max),A,16.38
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.38
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (Min),A,39.5
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (Max),A,39.5
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-13.87
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-6.56
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-32.31
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.9433
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.97653
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.74505
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L3 Active Power,kW,5.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L2 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L3 Current (Min),A,22.75
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L3 Current (Max),A,22.88
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L3 Current (RMS),A,22.88
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L2 Current (Min),A,16.38
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L2 Current (Max),A,16.5
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L2 Current (RMS),A,16.5
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L1 Current (Min),A,14.12
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L1 Current (Max),A,14.25
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,07,L1 Current (RMS),A,14.25
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,12.69
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,11.69
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,6.56
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,6.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.97144
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97824
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.9881
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Active Power,kW,27.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Active Power,kW,33.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Active Power,kW,19.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (Min),A,113.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (Max),A,113.12
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L3 Current (RMS),A,113.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (Min),A,135.5
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (Max),A,141.62
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L2 Current (RMS),A,138.62
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (Min),A,78.38
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (Max),A,78.5
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,06,L1 Current (RMS),A,78.5
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.69
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.81
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.87
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98404
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86917
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98373
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,15.88
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,3.88
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,4.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.88
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.88
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,1.25
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-1.19
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.62
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9928
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.99326
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99509
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,55.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,53.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,49.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,227.5
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,227.62
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,227.5
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,217.62
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,218.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,217.88
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,200.75
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,200.75
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,200.75
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,98.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,403.88
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,404.12
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,385.5
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,391.12
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.25
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,342.75
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,342.88
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.88
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.38
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79413
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84482
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.987
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (Min),A,17.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (Max),A,17.12
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.12
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (Min),A,16.62
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (Max),A,16.88
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.75
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (Min),A,55.12
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (Max),A,55.25
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.12
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L3 Voltage Phase Angle,Degrees,-12.25
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L2 Voltage Phase Angle,Degrees,-3.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L1 Voltage Phase Angle,Degrees,-8.13
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L1 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L3 Power Factor,Unitless,0.94925
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L2 Power Factor,Unitless,0.94324
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L1 Power Factor,Unitless,0.95581
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L3 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L2 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L1 Active Power,kW,6.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L3 Current (Min),A,23.75
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L3 Current (Max),A,23.88
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L3 Current (RMS),A,23.88
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L2 Current (Min),A,10.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L2 Current (Max),A,10.25
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L2 Current (RMS),A,10.12
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L1 Current (Min),A,27.62
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L1 Current (Max),A,27.75
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,07,L1 Current (RMS),A,27.62
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Voltage Phase Angle,Degrees,10.56
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Voltage Phase Angle,Degrees,12.37
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Voltage Phase Angle,Degrees,7.69
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Reactive Power,kVAR,5.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Reactive Power,kVAR,7.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Power Factor,Unitless,0.9809
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Power Factor,Unitless,0.97543
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Power Factor,Unitless,0.98779
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Active Power,kW,30.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Active Power,kW,24.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (Min),A,120.88
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (Max),A,127.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L3 Current (RMS),A,124.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (Min),A,124.12
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (Max),A,125.75
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L2 Current (RMS),A,124.75
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (Min),A,99.88
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (Max),A,101.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,06,L1 Current (RMS),A,100.5
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.56
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94079
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.86664
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98401
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.62
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,3.75
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,4.12
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,2.88
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-0.88
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,1.56
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99121
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98608
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.99387
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,45.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,46.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,189.25
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,189.88
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,189.75
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,186.62
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,187.12
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,187.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,192.38
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,193.12
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,192.75
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,353.62
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,360.5
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.12
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,336.5
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,337.12
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.75
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,387.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,388.5
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,387.75
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.94
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84222
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89215
931035,Daventry Rd Covey,2024-01-25T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95935
